Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.5,4.85,3.0,12.5,10.31,0.0
2016,1,1,8,0,0.0,25.0,4.9,3.0,25.0,21.33,11.52
2016,1,1,8,15,2.0,44.5,4.95,3.0,45.0,41.89,30.73
2016,1,1,8,30,4.0,64.0,5.0,3.0,65.0,61.88,49.0
2016,1,1,8,45,12.5,83.0,5.05,3.0,86.5,84.93,69.98
2016,1,1,9,0,21.0,102.0,5.1,3.0,108.0,108.74,91.48
2016,1,1,9,15,27.5,120.0,5.05,3.0,129.0,141.57,120.6
2016,1,1,9,30,34.0,138.0,5.0,3.0,150.0,165.85,141.9
2016,1,1,9,45,51.0,158.0,5.0,3.5,178.5,201.37,172.74
2016,1,1,10,0,68.0,178.0,5.0,4.0,207.0,238.36,204.39
2016,1,1,10,15,110.5,197.5,4.95,4.0,249.0,314.21,269.7
2016,1,1,10,30,153.0,217.0,4.9,4.0,291.0,377.13,323.11
2016,1,1,10,45,112.5,226.0,4.85,4.5,282.0,335.91,286.17
2016,1,1,11,0,72.0,235.0,4.8,5.0,273.0,310.09,262.16
2016,1,1,11,15,87.0,248.5,4.7,5.0,296.0,340.75,287.81
2016,1,1,11,30,102.0,262.0,4.6,5.0,319.0,372.07,313.67
2016,1,1,11,45,80.0,261.0,4.6,5.0,306.5,349.39,293.77
2016,1,1,12,0,58.0,260.0,4.6,5.0,294.0,326.25,273.61
2016,1,1,12,15,33.5,231.0,4.6,5.0,250.5,266.79,223.26
2016,1,1,12,30,9.0,202.0,4.6,5.0,207.0,191.2,158.82
2016,1,1,12,45,16.0,216.0,4.6,5.0,225.5,212.79,177.47
2016,1,1,13,0,23.0,230.0,4.6,5.0,244.0,234.75,196.23
2016,1,1,13,15,14.5,209.0,4.55,5.0,217.5,204.3,170.3
2016,1,1,13,30,6.0,188.0,4.5,5.0,191.0,174.51,144.88
2016,1,1,13,45,13.0,198.0,4.45,5.5,205.0,192.11,160.02
2016,1,1,14,0,20.0,208.0,4.4,6.0,219.0,210.0,175.27
2016,1,1,14,15,10.0,109.0,4.3,5.5,114.5,101.64,83.11
2016,1,1,14,30,0.0,10.0,4.2,5.0,10.0,8.25,1.6
2016,1,1,14,45,0.0,66.5,4.1,5.0,66.5,55.14,42.81
2016,1,1,15,0,0.0,123.0,4.0,5.0,123.0,107.41,88.44
2016,1,1,15,15,0.0,112.0,3.8,5.0,112.0,97.44,79.92
2016,1,1,15,30,0.0,101.0,3.6,5.0,101.0,87.55,71.49
2016,1,1,15,45,0.0,88.5,3.4,5.0,88.5,76.25,61.74
2016,1,1,16,0,0.0,76.0,3.2,5.0,76.0,65.02,51.95
2016,1,1,16,15,0.0,63.0,3.0,4.5,63.0,53.34,41.71
2016,1,1,16,30,0.0,50.0,2.8,4.0,50.0,41.68,31.34
2016,1,1,16,45,0.0,37.5,2.6,4.0,37.5,31.0,21.64
2016,1,1,17,0,0.0,25.0,2.4,4.0,25.0,20.63,12.15
2016,1,1,17,15,0.0,14.5,2.35,4.0,14.5,11.94,3.48
2016,1,1,17,30,0.0,4.0,2.3,4.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,2.3,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,1.45,3.5,7.0,5.97,0.0
2016,1,2,8,0,0.0,14.0,1.5,4.0,14.0,11.52,3.59
2016,1,2,8,15,0.0,25.5,1.55,4.0,25.5,21.04,12.62
2016,1,2,8,30,0.0,37.0,1.6,4.0,37.0,30.58,21.36
2016,1,2,8,45,0.0,49.5,1.7,4.0,49.5,40.98,30.79
2016,1,2,9,0,0.0,62.0,1.8,4.0,62.0,52.13,40.78
2016,1,2,9,15,0.0,74.0,1.8,4.0,74.0,62.82,50.23
2016,1,2,9,30,0.0,86.0,1.8,4.0,86.0,73.57,59.61
2016,1,2,9,45,0.0,73.0,1.85,4.0,73.0,60.55,48.03
2016,1,2,10,0,0.0,60.0,1.9,4.0,60.0,49.7,38.38
2016,1,2,10,15,0.0,87.5,1.85,4.0,87.5,73.2,58.89
2016,1,2,10,30,0.0,115.0,1.8,4.0,115.0,98.72,80.89
2016,1,2,10,45,22.5,169.0,1.8,4.5,181.0,172.24,144.37
2016,1,2,11,0,45.0,223.0,1.8,5.0,247.0,270.1,226.1
2016,1,2,11,15,72.5,242.5,1.75,5.0,283.0,319.34,266.65
2016,1,2,11,30,100.0,262.0,1.7,5.0,319.0,369.91,307.81
2016,1,2,11,45,53.5,227.5,1.7,5.0,258.0,282.62,234.98
2016,1,2,12,0,7.0,193.0,1.7,5.0,197.0,180.18,148.53
2016,1,2,12,15,3.5,153.0,1.75,5.0,155.0,136.74,112.12
2016,1,2,12,30,0.0,113.0,1.8,5.0,113.0,95.5,76.96
2016,1,2,12,45,0.0,118.5,1.85,5.5,118.5,100.56,81.21
2016,1,2,13,0,0.0,124.0,1.9,6.0,124.0,105.69,85.44
2016,1,2,13,15,0.0,145.5,1.85,6.0,146.0,126.12,102.81
2016,1,2,13,30,0.0,167.0,1.8,6.0,168.0,147.36,120.77
2016,1,2,13,45,13.5,192.0,1.75,6.5,200.0,186.26,153.83
2016,1,2,14,0,27.0,217.0,1.7,7.0,232.0,226.19,187.25
2016,1,2,14,15,13.5,170.5,1.6,6.5,178.0,165.09,136.24
2016,1,2,14,30,0.0,124.0,1.5,6.0,124.0,106.94,86.97
2016,1,2,14,45,1.5,138.5,1.45,6.0,139.0,123.22,101.25
2016,1,2,15,0,3.0,153.0,1.4,6.0,154.0,140.64,116.33
2016,1,2,15,15,1.5,140.0,1.3,6.0,140.5,127.35,105.13
2016,1,2,15,30,0.0,127.0,1.2,6.0,127.0,114.33,94.16
2016,1,2,15,45,0.0,112.0,1.2,6.0,112.0,100.5,82.45
2016,1,2,16,0,0.0,97.0,1.2,6.0,97.0,86.78,70.68
2016,1,2,16,15,0.0,80.5,1.05,5.5,80.5,71.51,57.48
2016,1,2,16,30,0.0,64.0,0.9,5.0,64.0,56.26,44.06
2016,1,2,16,45,0.0,48.0,0.8,5.0,48.0,41.5,30.78
2016,1,2,17,0,0.0,32.0,0.7,5.0,32.0,26.56,17.26
2016,1,2,17,15,0.0,19.0,0.65,4.5,19.0,15.68,6.57
2016,1,2,17,30,0.0,6.0,0.6,4.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.55,4.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,167.0,14.5,2.1,4.5,29.0,72.98,0.0
2016,1,3,8,0,334.0,29.0,2.4,5.0,58.0,198.01,147.55
2016,1,3,8,15,437.0,39.0,2.45,5.5,102.5,276.97,227.54
2016,1,3,8,30,540.0,49.0,2.5,6.0,147.0,366.99,308.56
2016,1,3,8,45,604.5,55.5,2.55,6.5,195.0,440.79,373.81
2016,1,3,9,0,669.0,62.0,2.6,7.0,243.0,519.84,440.85
2016,1,3,9,15,489.0,98.0,2.6,7.5,242.5,466.73,396.46
2016,1,3,9,30,309.0,134.0,2.6,8.0,242.0,386.64,328.48
2016,1,3,9,45,288.0,155.0,2.65,9.0,265.5,408.11,344.55
2016,1,3,10,0,267.0,176.0,2.7,10.0,289.0,427.15,357.55
2016,1,3,10,15,192.0,196.5,2.65,10.0,281.5,380.76,317.69
2016,1,3,10,30,117.0,217.0,2.6,10.0,274.0,345.21,286.17
2016,1,3,10,45,187.0,227.5,2.55,10.5,324.5,422.91,349.56
2016,1,3,11,0,257.0,238.0,2.5,11.0,375.0,523.92,428.53
2016,1,3,11,15,200.0,252.5,2.5,11.5,362.0,472.57,385.28
2016,1,3,11,30,143.0,267.0,2.5,12.0,349.0,438.07,355.57
2016,1,3,11,45,204.5,269.5,2.5,12.5,389.5,503.06,407.09
2016,1,3,12,0,266.0,272.0,2.5,13.0,430.0,590.89,473.85
2016,1,3,12,15,232.5,279.0,2.5,13.0,418.0,545.85,438.31
2016,1,3,12,30,199.0,286.0,2.5,13.0,406.0,521.46,418.79
2016,1,3,12,45,557.5,188.0,2.55,13.5,522.0,810.56,642.89
2016,1,3,13,0,916.0,90.0,2.6,14.0,638.0,1042.92,802.26
2016,1,3,13,15,913.0,89.5,2.65,14.0,627.5,1032.15,793.33
2016,1,3,13,30,910.0,89.0,2.7,14.0,617.0,1017.94,784.85
2016,1,3,13,45,906.0,87.0,2.75,14.0,599.0,997.55,772.26
2016,1,3,14,0,902.0,85.0,2.8,14.0,581.0,973.93,757.53
2016,1,3,14,15,892.0,83.0,2.8,14.0,555.0,951.7,743.37
2016,1,3,14,30,882.0,81.0,2.8,14.0,529.0,916.24,719.88
2016,1,3,14,45,868.0,79.0,2.8,14.0,495.5,874.8,692.06
2016,1,3,15,0,854.0,77.0,2.8,14.0,462.0,831.31,662.5
2016,1,3,15,15,832.0,74.0,2.6,13.5,423.0,778.4,625.45
2016,1,3,15,30,810.0,71.0,2.4,13.0,384.0,724.59,587.14
2016,1,3,15,45,784.0,66.0,2.25,13.0,340.0,664.94,542.88
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,605.43,497.19
2016,1,3,16,15,710.5,56.0,1.85,12.0,248.5,532.92,439.59
2016,1,3,16,30,663.0,51.0,1.6,11.0,201.0,463.21,381.88
2016,1,3,16,45,592.5,43.5,1.4,10.0,153.5,382.08,312.72
2016,1,3,17,0,522.0,36.0,1.2,9.0,106.0,307.04,245.61
2016,1,3,17,15,379.5,25.5,1.2,8.5,64.5,212.41,152.87
2016,1,3,17,30,237.0,15.0,1.2,8.0,23.0,98.11,0.0
2016,1,3,17,45,118.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,4,7,45,236.5,12.5,3.25,0.5,33.0,96.06,0.0
2016,1,4,8,0,473.0,25.0,3.5,1.0,66.0,245.96,185.78
2016,1,4,8,15,573.5,32.5,3.4,1.5,114.0,328.97,274.13
2016,1,4,8,30,674.0,40.0,3.3,2.0,162.0,422.04,359.85
2016,1,4,8,45,731.0,44.5,3.25,3.0,212.0,495.97,425.85
2016,1,4,9,0,788.0,49.0,3.2,4.0,262.0,574.01,492.01
2016,1,4,9,15,824.0,52.5,3.2,5.0,309.5,640.36,545.65
2016,1,4,9,30,860.0,56.0,3.2,6.0,357.0,701.52,590.88
2016,1,4,9,45,884.0,58.5,3.25,7.0,400.5,758.87,631.8
2016,1,4,10,0,908.0,61.0,3.3,8.0,444.0,815.73,671.14
2016,1,4,10,15,924.5,62.5,3.2,8.5,481.5,864.14,703.48
2016,1,4,10,30,941.0,64.0,3.1,9.0,519.0,910.82,733.82
2016,1,4,10,45,952.0,66.0,3.05,9.5,549.5,951.16,759.36
2016,1,4,11,0,963.0,68.0,3.0,10.0,580.0,988.87,782.69
2016,1,4,11,15,970.0,69.0,2.95,10.0,603.0,1018.64,801.63
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,1045.18,818.34
2016,1,4,11,45,977.5,72.5,2.85,10.5,640.0,1063.89,828.16
2016,1,4,12,0,978.0,75.0,2.8,11.0,654.0,1078.92,835.57
2016,1,4,12,15,979.5,75.0,2.75,11.0,660.0,1088.0,840.62
2016,1,4,12,30,981.0,75.0,2.7,11.0,666.0,1093.32,843.35
2016,1,4,12,45,979.0,75.5,2.65,11.5,663.5,1091.96,840.23
2016,1,4,13,0,977.0,76.0,2.6,12.0,661.0,1086.82,834.83
2016,1,4,13,15,973.0,75.5,2.6,12.0,650.0,1074.67,827.07
2016,1,4,13,30,969.0,75.0,2.6,12.0,639.0,1058.87,817.08
2016,1,4,13,45,961.5,74.0,2.6,12.0,619.5,1035.48,802.08
2016,1,4,14,0,954.0,73.0,2.6,12.0,600.0,1008.8,784.94
2016,1,4,14,15,943.5,72.0,2.6,12.0,573.0,976.19,763.72
2016,1,4,14,30,933.0,71.0,2.6,12.0,546.0,940.78,740.5
2016,1,4,14,45,916.5,69.5,2.6,12.0,511.5,896.9,711.1
2016,1,4,15,0,900.0,68.0,2.6,12.0,477.0,851.07,680.01
2016,1,4,15,15,878.5,65.5,2.45,11.5,436.5,798.27,643.41
2016,1,4,15,30,857.0,63.0,2.3,11.0,396.0,751.53,610.71
2016,1,4,15,45,826.0,60.0,2.15,10.5,350.5,688.89,565.2
2016,1,4,16,0,795.0,57.0,2.0,10.0,305.0,626.69,518.7
2016,1,4,16,15,748.5,52.5,1.8,9.0,256.5,553.75,460.7
2016,1,4,16,30,702.0,48.0,1.6,8.0,208.0,483.51,402.36
2016,1,4,16,45,625.5,41.5,1.45,7.0,159.0,398.38,329.56
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,319.91,259.14
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,218.8,161.44
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,108.92,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.0,2.75,1.0,28.0,67.21,0.0
2016,1,5,8,0,303.0,30.0,2.8,1.0,56.0,184.44,138.66
2016,1,5,8,15,406.5,41.0,2.8,1.5,100.5,262.82,219.04
2016,1,5,8,30,510.0,52.0,2.8,2.0,145.0,352.4,300.91
2016,1,5,8,45,576.0,59.0,2.8,2.5,192.0,426.26,367.29
2016,1,5,9,0,642.0,66.0,2.8,3.0,239.0,505.51,435.66
2016,1,5,9,15,683.5,71.0,2.75,3.0,285.0,570.85,490.73
2016,1,5,9,30,725.0,76.0,2.7,3.0,331.0,638.28,545.2
2016,1,5,9,45,755.0,79.5,2.7,3.5,373.0,692.36,585.39
2016,1,5,10,0,785.0,83.0,2.7,4.0,415.0,751.26,628.31
2016,1,5,10,15,804.5,86.0,2.65,4.5,451.0,800.59,662.52
2016,1,5,10,30,824.0,89.0,2.6,5.0,487.0,848.62,695.06
2016,1,5,10,45,839.5,90.5,2.6,5.5,517.0,889.69,722.25
2016,1,5,11,0,855.0,92.0,2.6,6.0,547.0,928.65,747.61
2016,1,5,11,15,864.0,93.0,2.6,6.5,569.5,958.47,766.16
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,985.45,782.67
2016,1,5,11,45,890.5,90.0,2.6,7.5,609.0,1000.19,790.57
2016,1,5,12,0,908.0,86.0,2.6,8.0,626.0,1023.05,804.39
2016,1,5,12,15,910.0,86.5,2.6,8.5,632.0,1032.83,809.08
2016,1,5,12,30,912.0,87.0,2.6,9.0,638.0,1039.12,811.65
2016,1,5,12,45,907.5,88.5,2.6,10.0,635.0,1036.58,806.87
2016,1,5,13,0,903.0,90.0,2.6,11.0,632.0,1030.53,799.98
2016,1,5,13,15,542.5,183.5,2.6,11.0,508.0,783.66,625.2
2016,1,5,13,30,182.0,277.0,2.6,11.0,384.0,489.75,396.33
2016,1,5,13,45,175.0,268.5,2.6,11.0,368.5,470.47,383.28
2016,1,5,14,0,168.0,260.0,2.6,11.0,353.0,451.02,368.45
2016,1,5,14,15,127.0,244.5,2.55,11.0,313.0,391.25,320.61
2016,1,5,14,30,86.0,229.0,2.5,11.0,273.0,314.79,258.96
2016,1,5,14,45,43.0,163.5,2.45,11.0,185.5,198.3,163.26
2016,1,5,15,0,0.0,98.0,2.4,11.0,98.0,82.94,65.42
2016,1,5,15,15,0.0,84.5,2.25,10.5,84.5,70.72,55.4
2016,1,5,15,30,0.0,71.0,2.1,10.0,71.0,58.88,45.46
2016,1,5,15,45,0.0,62.0,1.95,10.0,62.0,51.36,39.07
2016,1,5,16,0,0.0,53.0,1.8,10.0,53.0,43.85,32.63
2016,1,5,16,15,0.0,44.0,1.65,9.5,44.0,36.36,26.18
2016,1,5,16,30,0.0,35.0,1.5,9.0,35.0,28.89,19.64
2016,1,5,16,45,0.0,26.5,1.4,8.5,26.5,21.84,13.37
2016,1,5,17,0,0.0,18.0,1.3,8.0,18.0,14.81,7.06
2016,1,5,17,15,0.0,11.0,1.4,8.0,11.0,9.04,1.57
2016,1,5,17,30,0.0,4.0,1.5,8.0,4.0,3.28,0.0
2016,1,5,17,45,0.0,2.0,1.6,8.0,2.0,1.71,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.0,47.62,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,50.0,140.39,103.18
2016,1,6,8,15,282.0,49.5,2.1,5.5,91.5,212.02,173.74
2016,1,6,8,30,381.0,64.0,2.1,6.0,133.0,295.11,248.16
2016,1,6,8,45,440.5,75.5,2.15,6.5,177.5,362.16,307.5
2016,1,6,9,0,500.0,87.0,2.2,7.0,222.0,434.73,369.44
2016,1,6,9,15,545.5,94.5,2.2,7.0,266.0,502.81,426.09
2016,1,6,9,30,591.0,102.0,2.2,7.0,310.0,570.55,480.76
2016,1,6,9,45,621.0,108.5,2.25,7.5,350.0,627.7,524.75
2016,1,6,10,0,651.0,115.0,2.3,8.0,390.0,685.35,567.29
2016,1,6,10,15,325.5,107.5,2.3,8.0,245.0,419.81,354.14
2016,1,6,10,30,0.0,100.0,2.3,8.0,100.0,84.46,67.06
2016,1,6,10,45,0.0,89.5,2.3,8.5,89.5,74.59,58.75
2016,1,6,11,0,0.0,79.0,2.3,9.0,79.0,65.61,50.87
2016,1,6,11,15,0.0,69.5,2.3,9.0,69.5,57.69,44.03
2016,1,6,11,30,0.0,60.0,2.3,9.0,60.0,49.78,37.2
2016,1,6,11,45,0.0,61.5,2.35,9.5,61.5,51.04,38.17
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,52.3,39.12
2016,1,6,12,15,0.0,80.0,2.35,10.0,80.0,66.5,51.16
2016,1,6,12,30,0.0,97.0,2.3,10.0,97.0,80.98,63.38
2016,1,6,12,45,0.0,106.0,2.3,10.0,106.0,89.08,70.19
2016,1,6,13,0,0.0,115.0,2.3,10.0,115.0,97.3,77.12
2016,1,6,13,15,0.0,83.5,2.25,10.0,83.5,69.42,53.62
2016,1,6,13,30,0.0,52.0,2.2,10.0,52.0,43.12,31.32
2016,1,6,13,45,0.0,49.0,2.2,10.5,49.0,40.62,29.17
2016,1,6,14,0,0.0,46.0,2.2,11.0,46.0,38.11,27.02
2016,1,6,14,15,0.0,59.0,2.15,11.0,59.0,48.92,36.29
2016,1,6,14,30,0.0,72.0,2.1,11.0,72.0,59.75,45.59
2016,1,6,14,45,0.0,41.0,2.05,11.0,41.0,33.92,23.58
2016,1,6,15,0,0.0,10.0,2.0,11.0,10.0,8.24,1.48
2016,1,6,15,15,0.0,9.0,1.75,10.5,9.0,7.42,0.8
2016,1,6,15,30,0.0,8.0,1.5,10.0,8.0,6.59,0.1
2016,1,6,15,45,0.0,7.0,1.3,10.0,7.0,5.76,0.0
2016,1,6,16,0,0.0,6.0,1.1,10.0,6.0,4.93,0.0
2016,1,6,16,15,175.5,48.5,0.95,9.5,89.5,183.26,155.94
2016,1,6,16,30,351.0,91.0,0.8,9.0,173.0,331.2,276.79
2016,1,6,16,45,292.0,74.0,0.65,9.0,131.5,262.36,215.79
2016,1,6,17,0,233.0,57.0,0.5,9.0,90.0,199.6,160.21
2016,1,6,17,15,116.5,38.5,0.5,9.0,55.0,109.29,80.16
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,19.04,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,8.54,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,184.0,14.0,2.05,6.5,29.5,77.32,0.0
2016,1,7,8,0,368.0,28.0,2.1,7.0,59.0,208.1,152.38
2016,1,7,8,15,473.0,37.0,2.1,7.0,104.5,288.02,234.32
2016,1,7,8,30,578.0,46.0,2.1,7.0,150.0,379.24,316.35
2016,1,7,8,45,640.5,51.5,2.15,7.5,198.5,448.18,377.36
2016,1,7,9,0,703.0,57.0,2.2,8.0,247.0,526.7,443.51
2016,1,7,9,15,742.5,61.0,2.2,8.5,293.5,592.45,496.62
2016,1,7,9,30,782.0,65.0,2.2,9.0,340.0,659.88,547.74
2016,1,7,9,45,813.0,66.5,2.2,10.0,383.0,719.11,589.15
2016,1,7,10,0,844.0,68.0,2.2,11.0,426.0,778.45,629.29
2016,1,7,10,15,862.5,70.5,2.1,12.0,463.0,828.39,660.51
2016,1,7,10,30,881.0,73.0,2.0,13.0,500.0,868.03,683.46
2016,1,7,10,45,898.0,73.0,1.95,14.0,531.0,909.68,707.78
2016,1,7,11,0,915.0,73.0,1.9,15.0,562.0,949.25,730.06
2016,1,7,11,15,924.0,74.0,1.9,15.5,585.0,980.14,748.07
2016,1,7,11,30,933.0,75.0,1.9,16.0,608.0,1008.07,764.08
2016,1,7,11,45,939.5,75.0,1.95,17.0,623.5,1029.12,774.74
2016,1,7,12,0,946.0,75.0,2.0,18.0,639.0,1046.8,783.29
2016,1,7,12,15,949.0,75.5,1.95,18.5,646.5,1058.12,787.89
2016,1,7,12,30,952.0,76.0,1.9,19.0,654.0,1065.82,790.32
2016,1,7,12,45,955.0,74.5,1.85,19.5,653.0,1067.27,788.9
2016,1,7,13,0,958.0,73.0,1.8,20.0,652.0,1064.99,785.33
2016,1,7,13,15,955.0,72.5,1.8,20.0,642.0,1054.28,778.82
2016,1,7,13,30,952.0,72.0,1.8,20.0,632.0,1039.96,770.25
2016,1,7,13,45,947.5,70.5,1.8,20.0,614.0,1019.36,757.76
2016,1,7,14,0,943.0,69.0,1.8,20.0,596.0,995.39,743.22
2016,1,7,14,15,933.5,68.0,1.85,20.0,569.5,964.17,724.58
2016,1,7,14,30,924.0,67.0,1.9,20.0,543.0,930.1,703.95
2016,1,7,14,45,910.0,65.5,1.95,20.0,510.0,888.82,678.2
2016,1,7,15,0,896.0,64.0,2.0,20.0,477.0,845.41,650.64
2016,1,7,15,15,876.0,61.5,1.8,19.5,437.5,794.02,615.89
2016,1,7,15,30,856.0,59.0,1.6,19.0,398.0,741.52,579.83
2016,1,7,15,45,827.0,56.5,1.45,18.5,353.5,681.74,538.2
2016,1,7,16,0,798.0,54.0,1.3,18.0,309.0,628.09,500.01
2016,1,7,16,15,754.5,50.0,1.3,16.5,261.0,557.51,448.55
2016,1,7,16,30,711.0,46.0,1.3,15.0,213.0,489.35,395.91
2016,1,7,16,45,638.5,40.5,1.35,14.0,164.5,406.88,328.45
2016,1,7,17,0,566.0,35.0,1.4,13.0,116.0,330.62,262.52
2016,1,7,17,15,432.0,26.0,1.5,12.5,73.0,231.97,172.3
2016,1,7,17,30,298.0,17.0,1.6,12.0,30.0,138.59,0.0
2016,1,7,17,45,149.0,8.5,1.7,11.5,15.0,53.77,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,72.63,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,197.09,143.83
2016,1,8,8,15,448.0,38.5,3.25,8.5,103.5,277.04,224.98
2016,1,8,8,30,555.0,48.0,3.3,9.0,149.0,368.5,306.92
2016,1,8,8,45,618.5,54.5,3.35,9.5,197.0,442.21,372.01
2016,1,8,9,0,682.0,61.0,3.4,10.0,245.0,521.16,438.9
2016,1,8,9,15,722.5,65.5,3.5,10.5,291.5,583.07,489.93
2016,1,8,9,30,763.0,70.0,3.6,11.0,338.0,651.09,543.02
2016,1,8,9,45,796.0,71.5,3.7,12.0,381.5,711.33,586.46
2016,1,8,10,0,829.0,73.0,3.8,13.0,425.0,771.81,628.87
2016,1,8,10,15,848.0,75.5,3.8,13.5,462.0,821.78,663.13
2016,1,8,10,30,867.0,78.0,3.8,14.0,499.0,870.36,695.78
2016,1,8,10,45,595.5,154.5,3.85,14.5,451.5,740.18,596.84
2016,1,8,11,0,324.0,231.0,3.9,15.0,404.0,575.55,465.35
2016,1,8,11,15,323.0,242.0,3.85,15.5,421.0,595.15,479.39
2016,1,8,11,30,322.0,253.0,3.8,16.0,438.0,613.62,491.5
2016,1,8,11,45,321.0,260.5,3.8,16.5,448.5,626.69,499.72
2016,1,8,12,0,320.0,268.0,3.8,17.0,459.0,638.56,507.08
2016,1,8,12,15,205.0,276.5,3.7,17.0,399.5,513.89,409.62
2016,1,8,12,30,90.0,285.0,3.6,17.0,340.0,387.24,308.66
2016,1,8,12,45,50.5,247.0,3.55,17.5,278.0,301.4,240.17
2016,1,8,13,0,11.0,209.0,3.5,18.0,216.0,199.82,157.83
2016,1,8,13,15,212.5,225.5,3.35,18.0,351.0,480.8,385.37
2016,1,8,13,30,414.0,242.0,3.2,18.0,486.0,697.22,550.51
2016,1,8,13,45,352.0,246.5,3.1,18.5,450.5,636.24,501.72
2016,1,8,14,0,290.0,251.0,3.0,19.0,415.0,576.14,455.08
2016,1,8,14,15,206.0,245.0,2.8,19.0,358.5,464.71,369.59
2016,1,8,14,30,122.0,239.0,2.6,19.0,302.0,377.46,300.73
2016,1,8,14,45,369.5,182.0,2.45,19.0,356.5,540.75,433.43
2016,1,8,15,0,617.0,125.0,2.3,19.0,411.0,697.9,553.02
2016,1,8,15,15,709.5,100.0,2.0,18.5,403.0,720.34,568.45
2016,1,8,15,30,802.0,75.0,1.7,18.0,395.0,728.18,573.97
2016,1,8,15,45,780.0,69.5,1.45,17.5,352.0,671.18,532.59
2016,1,8,16,0,758.0,64.0,1.2,17.0,309.0,613.94,490.33
2016,1,8,16,15,711.0,59.0,1.15,16.0,260.5,541.49,436.03
2016,1,8,16,30,664.0,54.0,1.1,15.0,212.0,471.75,381.3
2016,1,8,16,45,596.5,46.5,1.05,14.5,164.0,396.07,318.46
2016,1,8,17,0,529.0,39.0,1.0,14.0,116.0,322.47,254.65
2016,1,8,17,15,264.5,35.0,1.0,13.5,73.5,174.94,130.0
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,36.25,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,13.5,5.45,3.5,30.5,80.6,0.0
2016,1,9,8,0,393.0,27.0,5.8,4.0,61.0,215.72,160.36
2016,1,9,8,15,499.0,36.0,6.1,4.5,108.0,297.02,246.19
2016,1,9,8,30,605.0,45.0,6.4,5.0,155.0,385.25,328.62
2016,1,9,8,45,668.5,50.5,6.75,5.5,204.5,460.9,398.44
2016,1,9,9,0,732.0,56.0,7.1,6.0,254.0,541.34,470.12
2016,1,9,9,15,771.5,60.0,7.1,6.0,302.0,608.47,528.81
2016,1,9,9,30,811.0,64.0,7.1,6.0,350.0,677.26,585.77
2016,1,9,9,45,840.0,66.5,7.1,6.5,394.0,737.55,632.61
2016,1,9,10,0,869.0,69.0,7.1,7.0,438.0,797.77,678.33
2016,1,9,10,15,887.5,71.0,7.05,7.0,476.0,839.96,709.97
2016,1,9,10,30,906.0,73.0,7.0,7.0,514.0,888.26,746.1
2016,1,9,10,45,919.0,74.5,6.95,7.5,545.0,929.21,774.67
2016,1,9,11,0,932.0,76.0,6.9,8.0,576.0,967.77,801.1
2016,1,9,11,15,940.0,77.0,6.85,8.0,600.0,998.34,822.74
2016,1,9,11,30,948.0,78.0,6.8,8.0,624.0,1025.83,842.08
2016,1,9,11,45,952.5,79.0,6.75,8.5,639.0,1046.66,854.85
2016,1,9,12,0,957.0,80.0,6.7,9.0,654.0,1064.01,865.11
2016,1,9,12,15,959.0,80.5,6.65,9.0,661.0,1074.63,872.13
2016,1,9,12,30,961.0,81.0,6.6,9.0,668.0,1081.57,876.64
2016,1,9,12,45,720.5,156.0,6.55,9.5,596.0,948.68,775.29
2016,1,9,13,0,480.0,231.0,6.5,10.0,524.0,780.14,642.43
2016,1,9,13,15,716.5,155.5,6.45,10.0,584.0,935.93,765.65
2016,1,9,13,30,953.0,80.0,6.4,10.0,644.0,1052.28,852.28
2016,1,9,13,45,945.5,79.5,6.4,10.0,625.5,1030.22,836.07
2016,1,9,14,0,938.0,79.0,6.4,10.0,607.0,1004.87,818.28
2016,1,9,14,15,928.0,77.5,6.35,9.5,580.5,972.81,796.71
2016,1,9,14,30,918.0,76.0,6.3,9.0,554.0,937.93,772.94
2016,1,9,14,45,901.5,74.5,6.25,9.0,520.0,894.74,741.25
2016,1,9,15,0,885.0,73.0,6.2,9.0,486.0,849.59,707.85
2016,1,9,15,15,864.0,70.5,6.05,8.5,446.0,805.63,675.91
2016,1,9,15,30,843.0,68.0,5.9,8.0,406.0,752.15,635.94
2016,1,9,15,45,809.0,65.5,5.8,8.0,360.5,688.42,586.06
2016,1,9,16,0,775.0,63.0,5.7,8.0,315.0,625.31,535.49
2016,1,9,16,15,729.0,58.5,5.35,7.0,266.5,553.27,475.38
2016,1,9,16,30,683.0,54.0,5.0,6.0,218.0,483.76,415.22
2016,1,9,16,45,605.5,47.5,4.7,5.5,168.5,402.77,342.45
2016,1,9,17,0,528.0,41.0,4.4,5.0,119.0,324.86,270.26
2016,1,9,17,15,264.0,37.0,4.2,4.5,76.0,177.43,138.7
2016,1,9,17,30,0.0,33.0,4.0,4.0,33.0,39.28,3.03
2016,1,9,17,45,0.0,16.5,3.85,3.5,16.5,14.08,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,79.51,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,213.05,160.03
2016,1,10,8,15,490.5,38.5,3.2,0.0,109.0,294.85,246.42
2016,1,10,8,30,597.0,48.0,3.3,0.0,156.0,388.08,333.13
2016,1,10,8,45,660.0,54.0,3.45,0.5,206.5,463.02,401.59
2016,1,10,9,0,723.0,60.0,3.6,1.0,257.0,539.0,468.51
2016,1,10,9,15,763.0,64.5,3.5,1.5,305.0,606.86,525.4
2016,1,10,9,30,803.0,69.0,3.4,2.0,353.0,676.4,580.27
2016,1,10,9,45,831.0,72.5,3.35,2.5,397.0,737.02,625.43
2016,1,10,10,0,859.0,76.0,3.3,3.0,441.0,797.52,669.22
2016,1,10,10,15,877.5,78.5,3.15,3.5,479.5,848.42,703.91
2016,1,10,10,30,896.0,81.0,3.0,4.0,518.0,897.78,736.55
2016,1,10,10,45,909.0,82.5,2.85,4.5,549.0,939.15,762.48
2016,1,10,11,0,922.0,84.0,2.7,5.0,580.0,968.08,778.9
2016,1,10,11,15,930.5,85.5,2.55,5.5,604.0,999.62,796.97
2016,1,10,11,30,939.0,87.0,2.4,6.0,628.0,1028.14,812.51
2016,1,10,11,45,941.5,89.0,2.25,6.5,643.0,1048.18,821.9
2016,1,10,12,0,944.0,91.0,2.1,7.0,658.0,1064.73,828.84
2016,1,10,12,15,945.5,91.0,2.0,7.0,665.0,1074.23,833.17
2016,1,10,12,30,947.0,91.0,1.9,7.0,672.0,1080.09,835.22
2016,1,10,12,45,946.0,91.0,1.8,7.5,670.0,1079.73,831.75
2016,1,10,13,0,945.0,91.0,1.7,8.0,668.0,1075.69,826.03
2016,1,10,13,15,941.0,90.5,1.65,8.0,658.0,1064.37,818.02
2016,1,10,13,30,937.0,90.0,1.6,8.0,648.0,1049.49,807.89
2016,1,10,13,45,928.0,89.5,1.55,8.0,628.5,1026.28,792.36
2016,1,10,14,0,919.0,89.0,1.5,8.0,609.0,999.89,774.88
2016,1,10,14,15,908.5,87.5,1.5,8.0,582.5,978.1,761.47
2016,1,10,14,30,898.0,86.0,1.5,8.0,556.0,942.79,738.68
2016,1,10,14,45,885.0,83.0,1.55,8.0,522.5,900.83,711.94
2016,1,10,15,0,872.0,80.0,1.6,8.0,489.0,856.67,683.24
2016,1,10,15,15,760.5,87.5,1.55,7.5,423.0,743.18,603.17
2016,1,10,15,30,649.0,95.0,1.5,7.0,357.0,640.53,529.0
2016,1,10,15,45,608.0,93.5,1.45,7.0,317.5,580.32,483.51
2016,1,10,16,0,567.0,92.0,1.4,7.0,278.0,521.49,436.72
2016,1,10,16,15,533.0,82.0,1.25,6.5,235.5,460.16,386.97
2016,1,10,16,30,499.0,72.0,1.1,6.0,193.0,400.84,337.07
2016,1,10,16,45,436.5,61.0,1.0,5.5,150.0,327.65,274.04
2016,1,10,17,0,374.0,50.0,0.9,5.0,107.0,260.18,213.77
2016,1,10,17,15,279.5,35.5,0.95,4.5,69.0,182.68,142.48
2016,1,10,17,30,185.0,21.0,1.0,4.0,31.0,106.95,29.1
2016,1,10,17,45,92.5,10.5,1.1,3.5,15.5,38.11,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,82.0,15.5,1.4,0.5,22.5,41.75,0.0
2016,1,11,8,0,164.0,31.0,1.6,1.0,45.0,124.55,92.19
2016,1,11,8,15,215.0,49.0,1.55,1.5,80.0,177.29,146.65
2016,1,11,8,30,266.0,67.0,1.5,2.0,115.0,235.67,200.4
2016,1,11,8,45,297.0,83.5,1.45,2.5,152.5,286.17,245.88
2016,1,11,9,0,328.0,100.0,1.4,3.0,190.0,339.48,292.1
2016,1,11,9,15,357.5,112.5,1.4,3.5,226.0,389.74,334.32
2016,1,11,9,30,387.0,125.0,1.4,4.0,262.0,442.05,376.84
2016,1,11,9,45,402.5,139.5,1.4,5.0,297.5,487.78,411.79
2016,1,11,10,0,418.0,154.0,1.4,6.0,333.0,533.72,445.8
2016,1,11,10,15,333.0,184.5,1.3,6.5,335.0,497.42,413.26
2016,1,11,10,30,248.0,215.0,1.2,7.0,337.0,471.42,388.88
2016,1,11,10,45,312.0,218.0,1.15,7.5,380.5,539.4,441.59
2016,1,11,11,0,376.0,221.0,1.1,8.0,424.0,610.23,494.05
2016,1,11,11,15,253.0,247.0,1.1,8.0,386.0,533.69,431.6
2016,1,11,11,30,130.0,273.0,1.1,8.0,348.0,430.24,348.77
2016,1,11,11,45,347.0,235.0,1.1,8.5,443.0,620.67,499.81
2016,1,11,12,0,564.0,197.0,1.1,9.0,538.0,819.53,644.69
2016,1,11,12,15,522.0,215.5,1.2,9.0,533.5,803.78,630.7
2016,1,11,12,30,480.0,234.0,1.3,9.0,529.0,784.85,617.28
2016,1,11,12,45,504.0,224.5,1.45,9.5,534.0,798.92,628.87
2016,1,11,13,0,528.0,215.0,1.6,10.0,539.0,810.62,638.38
2016,1,11,13,15,349.0,250.0,1.55,10.0,463.0,646.33,514.96
2016,1,11,13,30,170.0,285.0,1.5,10.0,387.0,486.27,390.94
2016,1,11,13,45,277.0,260.0,1.5,10.5,420.5,579.32,465.51
2016,1,11,14,0,384.0,235.0,1.5,11.0,454.0,646.54,517.38
2016,1,11,14,15,276.0,239.0,1.4,11.0,393.0,542.2,436.05
