Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,168.0,243.0,1.3,11.0,332.0,423.29,343.18
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,451.16,368.22
2016,1,11,15,0,302.0,198.0,1.2,11.0,341.0,491.96,401.43
2016,1,11,15,15,544.5,139.0,1.1,10.5,370.5,625.76,508.48
2016,1,11,15,30,787.0,80.0,1.0,10.0,400.0,725.14,582.48
2016,1,11,15,45,757.0,75.5,0.95,10.0,356.0,664.03,536.89
2016,1,11,16,0,727.0,71.0,0.9,10.0,312.0,607.53,494.99
2016,1,11,16,15,680.0,65.5,0.8,9.5,264.0,535.86,439.2
2016,1,11,16,30,633.0,60.0,0.7,9.0,216.0,467.13,383.65
2016,1,11,16,45,565.0,52.0,0.6,8.5,168.5,387.66,317.23
2016,1,11,17,0,497.0,44.0,0.5,8.0,121.0,314.33,253.25
2016,1,11,17,15,372.5,32.5,0.5,7.5,78.0,220.11,169.68
2016,1,11,17,30,248.0,21.0,0.5,7.0,35.0,131.4,47.77
2016,1,11,17,45,124.0,10.5,0.55,7.0,17.5,48.13,0.0
2016,1,11,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,13.5,2.65,3.0,31.0,81.74,0.0
2016,1,12,8,0,406.0,27.0,3.0,4.0,62.0,218.37,161.79
2016,1,12,8,15,510.0,35.5,2.9,4.5,109.0,293.76,241.29
2016,1,12,8,30,614.0,44.0,2.8,5.0,156.0,385.7,324.71
2016,1,12,8,45,675.5,49.5,2.75,6.0,206.0,460.46,390.54
2016,1,12,9,0,737.0,55.0,2.7,7.0,256.0,539.91,457.11
2016,1,12,9,15,775.5,59.0,2.5,8.0,304.0,606.66,509.82
2016,1,12,9,30,814.0,63.0,2.3,9.0,352.0,675.02,559.77
2016,1,12,9,45,841.0,66.0,2.15,10.0,396.0,734.72,600.27
2016,1,12,10,0,868.0,69.0,2.0,11.0,440.0,794.25,638.92
2016,1,12,10,15,886.0,71.0,1.85,11.5,478.0,836.31,664.63
2016,1,12,10,30,904.0,73.0,1.7,12.0,516.0,884.42,693.87
2016,1,12,10,45,916.5,74.5,1.55,13.0,547.5,925.17,715.62
2016,1,12,11,0,929.0,76.0,1.4,14.0,579.0,963.53,734.94
2016,1,12,11,15,937.5,77.0,1.25,14.0,603.0,994.83,751.58
2016,1,12,11,30,946.0,78.0,1.1,14.0,627.0,1023.1,765.82
2016,1,12,11,45,952.5,78.5,1.0,14.5,643.0,1045.56,775.58
2016,1,12,12,0,959.0,79.0,0.9,15.0,659.0,1064.6,783.05
2016,1,12,12,15,961.0,79.0,0.8,15.0,666.0,1074.94,786.44
2016,1,12,12,30,963.0,79.0,0.7,15.0,673.0,1081.58,787.68
2016,1,12,12,45,962.0,79.0,0.65,15.5,672.0,1081.43,784.68
2016,1,12,13,0,961.0,79.0,0.6,16.0,671.0,1077.53,779.66
2016,1,12,13,15,958.0,78.5,0.55,16.0,661.0,1067.27,772.4
2016,1,12,13,30,955.0,78.0,0.5,16.0,651.0,1053.36,763.17
2016,1,12,13,45,948.0,77.5,0.45,16.0,632.5,1031.97,749.51
2016,1,12,14,0,941.0,77.0,0.4,16.0,614.0,1007.26,734.03
2016,1,12,14,15,931.5,75.5,0.35,16.0,588.0,975.77,714.41
2016,1,12,14,30,922.0,74.0,0.3,16.0,562.0,941.4,693.08
2016,1,12,14,45,906.0,73.0,0.3,16.0,528.5,899.28,667.73
2016,1,12,15,0,890.0,72.0,0.3,16.0,495.0,855.12,640.82
2016,1,12,15,15,870.0,69.5,0.35,15.5,455.0,811.9,616.18
2016,1,12,15,30,850.0,67.0,0.4,15.0,415.0,759.01,584.13
2016,1,12,15,45,821.0,64.0,0.45,15.0,370.0,698.03,544.34
2016,1,12,16,0,792.0,61.0,0.5,15.0,325.0,637.24,503.32
2016,1,12,16,15,749.0,56.5,0.6,14.0,276.5,566.29,453.29
2016,1,12,16,30,706.0,52.0,0.7,13.0,228.0,497.63,401.74
2016,1,12,16,45,637.0,45.5,0.85,12.5,178.5,415.5,335.94
2016,1,12,17,0,568.0,39.0,1.0,12.0,129.0,339.23,271.11
2016,1,12,17,15,446.0,29.5,1.05,11.0,84.5,243.96,187.39
2016,1,12,17,30,324.0,20.0,1.1,10.0,40.0,155.94,68.01
2016,1,12,17,45,162.0,10.0,1.2,9.5,20.0,59.83,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,194.5,14.0,2.15,5.0,30.5,78.86,0.0
2016,1,13,8,0,389.0,28.0,2.4,6.0,61.0,211.63,155.67
2016,1,13,8,15,493.5,36.5,2.45,6.5,108.0,291.07,237.0
2016,1,13,8,30,598.0,45.0,2.5,7.0,155.0,377.41,315.12
2016,1,13,8,45,658.5,51.5,2.55,8.0,204.5,451.9,380.27
2016,1,13,9,0,719.0,58.0,2.6,9.0,254.0,531.09,446.32
2016,1,13,9,15,758.5,62.0,2.7,9.5,302.0,597.82,500.73
2016,1,13,9,30,798.0,66.0,2.8,10.0,350.0,666.26,553.56
2016,1,13,9,45,824.5,69.5,2.95,11.0,393.5,725.65,596.04
2016,1,13,10,0,851.0,73.0,3.1,12.0,437.0,784.87,637.28
2016,1,13,10,15,869.5,75.0,3.15,12.5,475.5,835.06,671.51
2016,1,13,10,30,888.0,77.0,3.2,13.0,514.0,883.77,704.12
2016,1,13,10,45,899.5,79.5,3.25,13.5,545.0,915.68,724.22
2016,1,13,11,0,911.0,82.0,3.3,14.0,576.0,954.0,748.86
2016,1,13,11,15,920.0,83.0,3.3,14.0,600.5,985.44,769.45
2016,1,13,11,30,929.0,84.0,3.3,14.0,625.0,1013.94,788.02
2016,1,13,11,45,933.5,85.5,3.35,14.5,640.5,1035.51,800.78
2016,1,13,12,0,938.0,87.0,3.4,15.0,656.0,1053.66,811.32
2016,1,13,12,15,940.5,87.0,3.4,15.0,663.5,1064.43,818.06
2016,1,13,12,30,943.0,87.0,3.4,15.0,671.0,1071.57,822.58
2016,1,13,12,45,942.5,87.0,3.4,15.5,670.0,1072.01,821.22
2016,1,13,13,0,942.0,87.0,3.4,16.0,669.0,1068.76,817.62
2016,1,13,13,15,938.5,86.5,3.4,16.0,659.0,1058.22,810.82
2016,1,13,13,30,935.0,86.0,3.4,16.0,649.0,1044.11,801.82
2016,1,13,13,45,928.5,85.0,3.4,16.0,631.0,1022.95,788.17
2016,1,13,14,0,922.0,84.0,3.4,16.0,613.0,998.52,772.4
2016,1,13,14,15,912.0,83.0,3.3,15.5,587.0,967.67,752.89
2016,1,13,14,30,902.0,82.0,3.2,15.0,561.0,934.03,731.4
2016,1,13,14,45,887.0,80.0,3.15,15.0,527.5,901.28,709.47
2016,1,13,15,0,872.0,78.0,3.1,15.0,494.0,856.72,678.93
2016,1,13,15,15,851.0,75.0,2.8,14.5,454.5,804.2,641.96
2016,1,13,15,30,830.0,72.0,2.5,14.0,415.0,750.58,603.69
2016,1,13,15,45,799.0,69.0,2.25,14.0,370.0,688.85,557.92
2016,1,13,16,0,768.0,66.0,2.0,14.0,325.0,627.49,511.48
2016,1,13,16,15,723.5,61.0,1.85,13.0,276.5,555.95,456.39
2016,1,13,16,30,679.0,56.0,1.7,12.0,228.0,486.84,400.9
2016,1,13,16,45,608.5,49.5,1.55,11.0,178.5,409.25,336.01
2016,1,13,17,0,538.0,43.0,1.4,10.0,129.0,334.12,270.55
2016,1,13,17,15,417.0,32.5,1.4,9.5,85.0,239.88,186.67
2016,1,13,17,30,296.0,22.0,1.4,9.0,41.0,152.43,76.03
2016,1,13,17,45,148.0,11.0,1.4,9.0,20.5,56.37,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,143.0,16.0,2.3,7.5,28.0,62.58,0.0
2016,1,14,8,0,286.0,32.0,2.6,8.0,56.0,172.84,126.29
2016,1,14,8,15,392.0,43.0,2.6,8.5,101.0,250.52,202.88
2016,1,14,8,30,498.0,54.0,2.6,9.0,146.0,339.6,282.13
2016,1,14,8,45,570.0,61.0,2.6,10.0,195.0,415.93,348.22
2016,1,14,9,0,642.0,68.0,2.6,11.0,244.0,498.37,416.54
2016,1,14,9,15,605.5,82.0,2.85,11.5,271.5,522.7,436.89
2016,1,14,9,30,569.0,96.0,3.1,12.0,299.0,542.01,452.22
2016,1,14,9,45,557.0,113.5,3.35,13.0,332.0,578.48,479.38
2016,1,14,10,0,545.0,131.0,3.6,14.0,365.0,605.98,498.78
2016,1,14,10,15,572.0,135.5,3.7,14.5,400.5,662.12,540.69
2016,1,14,10,30,599.0,140.0,3.8,15.0,436.0,712.05,576.6
2016,1,14,10,45,358.5,196.5,3.9,15.5,376.5,553.76,449.82
2016,1,14,11,0,118.0,253.0,4.0,16.0,317.0,389.95,314.59
2016,1,14,11,15,197.0,260.0,4.05,16.5,372.5,474.86,382.91
2016,1,14,11,30,276.0,267.0,4.1,17.0,428.0,583.67,466.54
2016,1,14,11,45,377.5,249.5,4.2,17.5,476.0,667.08,530.53
2016,1,14,12,0,479.0,232.0,4.3,18.0,524.0,773.92,609.88
2016,1,14,12,15,309.5,266.0,4.3,18.0,455.5,626.63,496.11
2016,1,14,12,30,140.0,300.0,4.3,18.0,387.0,475.71,377.2
2016,1,14,12,45,265.0,282.0,4.35,18.0,446.5,602.64,478.11
2016,1,14,13,0,390.0,264.0,4.4,18.0,506.0,706.47,558.65
2016,1,14,13,15,382.5,261.5,4.4,18.0,496.0,693.32,548.42
2016,1,14,13,30,375.0,259.0,4.4,18.0,486.0,678.82,537.91
2016,1,14,13,45,619.5,178.5,4.4,18.0,541.0,847.78,667.75
2016,1,14,14,0,864.0,98.0,4.4,18.0,596.0,971.59,755.75
2016,1,14,14,15,854.0,96.0,4.4,18.0,570.5,940.34,733.81
2016,1,14,14,30,844.0,94.0,4.4,18.0,545.0,906.39,711.07
2016,1,14,14,45,834.0,90.0,4.4,18.0,513.5,867.57,684.72
2016,1,14,15,0,824.0,86.0,4.4,18.0,482.0,826.5,656.53
2016,1,14,15,15,803.0,83.0,4.2,17.5,443.5,775.61,620.95
2016,1,14,15,30,782.0,80.0,4.0,17.0,405.0,723.7,584.31
2016,1,14,15,45,751.0,76.5,3.8,17.0,361.0,663.18,539.37
2016,1,14,16,0,720.0,73.0,3.6,17.0,317.0,607.32,496.5
2016,1,14,16,15,675.5,67.5,3.25,16.0,270.0,537.39,441.65
2016,1,14,16,30,631.0,62.0,2.9,15.0,223.0,470.17,386.93
2016,1,14,16,45,563.5,54.0,2.6,14.5,175.0,390.78,319.8
2016,1,14,17,0,496.0,46.0,2.3,14.0,127.0,317.46,255.46
2016,1,14,17,15,379.0,35.0,2.3,13.5,84.0,226.43,175.12
2016,1,14,17,30,262.0,24.0,2.3,13.0,41.0,142.58,76.86
2016,1,14,17,45,131.0,12.0,2.3,12.5,20.5,51.91,0.0
2016,1,14,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,12.5,4.25,6.5,33.0,90.13,0.0
2016,1,15,8,0,467.0,25.0,4.5,7.0,66.0,232.97,171.9
2016,1,15,8,15,569.5,32.5,4.45,7.5,115.0,315.15,256.86
2016,1,15,8,30,672.0,40.0,4.4,8.0,164.0,407.87,341.21
2016,1,15,8,45,734.0,44.0,4.4,9.0,215.5,483.72,408.35
2016,1,15,9,0,796.0,48.0,4.4,10.0,267.0,564.33,476.33
2016,1,15,9,15,832.0,51.5,4.3,10.5,316.5,625.92,526.85
2016,1,15,9,30,868.0,55.0,4.2,11.0,366.0,693.79,578.07
2016,1,15,9,45,894.5,56.5,4.15,11.5,411.0,752.93,620.67
2016,1,15,10,0,921.0,58.0,4.1,12.0,456.0,811.84,662.05
2016,1,15,10,15,937.0,60.0,3.9,12.5,495.0,862.08,695.25
2016,1,15,10,30,953.0,62.0,3.7,13.0,534.0,910.56,726.29
2016,1,15,10,45,965.5,62.5,3.5,14.0,566.0,951.88,750.0
2016,1,15,11,0,978.0,63.0,3.3,15.0,598.0,990.65,771.25
2016,1,15,11,15,985.0,64.0,3.1,15.5,622.0,1022.07,788.27
2016,1,15,11,30,992.0,65.0,2.9,16.0,646.0,1050.21,802.74
2016,1,15,11,45,992.0,68.0,2.75,16.5,661.5,1070.62,812.26
2016,1,15,12,0,992.0,71.0,2.6,17.0,677.0,1087.24,819.21
2016,1,15,12,15,993.0,71.0,2.45,17.0,684.5,1097.18,823.3
2016,1,15,12,30,994.0,71.0,2.3,17.0,692.0,1103.27,824.96
2016,1,15,12,45,992.5,71.0,2.15,17.5,690.5,1102.94,821.0
2016,1,15,13,0,991.0,71.0,2.0,18.0,689.0,1098.72,814.68
2016,1,15,13,15,987.5,71.0,1.85,18.0,679.0,1088.63,806.27
2016,1,15,13,30,984.0,71.0,1.7,18.0,669.0,1074.78,795.6
2016,1,15,13,45,976.0,71.0,1.6,18.0,650.0,1052.83,780.7
2016,1,15,14,0,968.0,71.0,1.5,18.0,631.0,1027.47,763.79
2016,1,15,14,15,958.5,69.5,1.45,18.0,605.0,995.52,743.53
2016,1,15,14,30,949.0,68.0,1.4,18.0,579.0,960.57,721.36
2016,1,15,14,45,933.5,67.5,1.35,18.0,545.0,918.82,694.61
2016,1,15,15,0,918.0,67.0,1.3,18.0,511.0,874.89,666.24
2016,1,15,15,15,898.5,64.5,1.15,17.5,470.5,823.23,632.08
2016,1,15,15,30,879.0,62.0,1.0,17.0,430.0,770.28,596.55
2016,1,15,15,45,850.0,59.5,0.85,17.0,384.5,709.41,553.68
2016,1,15,16,0,821.0,57.0,0.7,17.0,339.0,654.65,514.42
2016,1,15,16,15,779.5,53.5,0.5,16.5,290.0,584.51,461.53
2016,1,15,16,30,738.0,50.0,0.3,16.0,241.0,516.45,407.92
2016,1,15,16,45,671.0,44.5,0.2,16.0,190.5,434.77,342.26
2016,1,15,17,0,604.0,39.0,0.1,16.0,140.0,358.67,278.47
2016,1,15,17,15,487.0,30.5,0.25,15.5,93.5,264.12,199.34
2016,1,15,17,30,370.0,22.0,0.4,15.0,47.0,178.06,101.57
2016,1,15,17,45,185.0,11.0,0.6,14.5,23.5,68.35,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.5,1.5,6.5,13.5,11.52,0.0
2016,1,16,8,0,0.0,27.0,1.7,7.0,27.0,23.8,13.29
2016,1,16,8,15,11.0,48.5,2.0,7.5,50.5,50.49,37.56
2016,1,16,8,30,22.0,70.0,2.3,8.0,74.0,84.06,67.33
2016,1,16,8,45,29.0,91.0,2.6,8.5,98.0,110.6,90.82
2016,1,16,9,0,36.0,112.0,2.9,9.0,122.0,137.74,114.45
2016,1,16,9,15,50.0,130.0,2.9,9.0,146.5,166.35,139.27
2016,1,16,9,30,64.0,148.0,2.9,9.0,171.0,196.45,165.0
2016,1,16,9,45,62.0,169.5,2.95,9.5,194.0,220.31,184.33
2016,1,16,10,0,60.0,191.0,3.0,10.0,217.0,244.06,203.22
2016,1,16,10,15,30.0,109.0,2.95,10.0,122.0,126.01,103.37
2016,1,16,10,30,0.0,27.0,2.9,10.0,27.0,22.31,13.63
2016,1,16,10,45,0.0,25.0,2.85,10.5,25.0,20.67,12.16
2016,1,16,11,0,0.0,23.0,2.8,11.0,23.0,19.02,10.69
2016,1,16,11,15,0.0,23.5,2.85,11.5,23.5,19.44,10.99
2016,1,16,11,30,0.0,24.0,2.9,12.0,24.0,19.86,11.3
2016,1,16,11,45,328.0,98.5,3.0,12.5,300.0,471.1,391.71
2016,1,16,12,0,656.0,173.0,3.1,13.0,576.0,891.94,706.16
2016,1,16,12,15,790.5,132.5,3.6,13.5,623.5,987.43,771.81
2016,1,16,12,30,925.0,92.0,4.1,14.0,671.0,1060.01,823.5
2016,1,16,12,45,939.0,87.0,4.6,14.5,674.0,1069.22,832.27
2016,1,16,13,0,953.0,82.0,5.1,15.0,677.0,1074.66,839.39
2016,1,16,13,15,951.0,81.5,5.35,15.0,668.5,1065.78,835.64
2016,1,16,13,30,949.0,81.0,5.6,15.0,660.0,1053.24,829.36
2016,1,16,13,45,943.5,80.5,5.9,15.0,643.0,1033.67,818.37
2016,1,16,14,0,938.0,80.0,6.2,15.0,626.0,1010.71,804.77
2016,1,16,14,15,928.5,78.5,6.35,14.5,600.0,979.5,785.55
2016,1,16,14,30,919.0,77.0,6.5,14.0,574.0,945.37,763.96
2016,1,16,14,45,895.5,78.0,6.65,14.0,538.5,899.32,731.67
2016,1,16,15,0,872.0,79.0,6.8,14.0,503.0,860.23,704.32
2016,1,16,15,15,504.5,132.0,6.85,13.5,373.0,586.82,491.44
2016,1,16,15,30,137.0,185.0,6.9,13.0,243.0,311.78,260.57
2016,1,16,15,45,123.0,167.5,6.95,12.5,215.5,277.01,232.56
2016,1,16,16,0,109.0,150.0,7.0,12.0,188.0,243.41,204.68
2016,1,16,16,15,368.0,109.0,6.95,11.0,210.0,382.93,327.15
2016,1,16,16,30,627.0,68.0,6.9,10.0,232.0,475.72,406.23
2016,1,16,16,45,533.5,62.0,6.9,9.0,181.5,384.16,326.29
2016,1,16,17,0,440.0,56.0,6.9,8.0,131.0,300.64,251.39
2016,1,16,17,15,328.0,42.5,6.85,7.5,87.5,211.64,170.04
2016,1,16,17,30,216.0,29.0,6.8,7.0,44.0,132.65,83.41
2016,1,16,17,45,108.0,14.5,6.75,6.5,22.0,46.88,0.0
2016,1,16,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,215.5,13.0,1.2,1.5,32.5,83.66,0.0
2016,1,17,8,0,431.0,26.0,1.3,2.0,65.0,217.73,163.31
2016,1,17,8,15,532.0,34.0,1.35,2.5,112.5,297.7,244.36
2016,1,17,8,30,633.0,42.0,1.4,3.0,160.0,388.09,325.87
2016,1,17,8,45,690.5,47.5,1.5,4.0,210.5,461.25,390.04
2016,1,17,9,0,748.0,53.0,1.6,5.0,261.0,538.88,454.91
2016,1,17,9,15,785.0,57.0,1.6,5.5,309.0,605.27,508.29
2016,1,17,9,30,822.0,61.0,1.6,6.0,357.0,673.2,559.55
2016,1,17,9,45,843.0,65.0,1.65,6.5,400.5,730.32,600.31
2016,1,17,10,0,864.0,69.0,1.7,7.0,444.0,786.83,639.65
2016,1,17,10,15,881.0,71.0,1.7,7.5,482.5,828.45,666.72
2016,1,17,10,30,898.0,73.0,1.7,8.0,521.0,876.0,697.68
2016,1,17,10,45,907.0,76.0,1.75,8.5,552.0,915.85,723.21
2016,1,17,11,0,916.0,79.0,1.8,9.0,583.0,953.12,746.76
2016,1,17,11,15,924.0,80.0,1.85,9.0,607.0,984.16,767.25
2016,1,17,11,30,932.0,81.0,1.9,9.0,631.0,1012.19,785.76
2016,1,17,11,45,933.0,84.0,1.95,9.5,646.5,1032.64,797.76
2016,1,17,12,0,934.0,87.0,2.0,10.0,662.0,1049.56,807.55
2016,1,17,12,15,936.0,87.0,2.05,10.0,669.5,1060.17,814.74
2016,1,17,12,30,938.0,87.0,2.1,10.0,677.0,1067.16,819.75
2016,1,17,12,45,551.5,195.5,2.15,10.5,542.5,813.73,642.38
2016,1,17,13,0,165.0,304.0,2.2,11.0,408.0,504.4,403.89
2016,1,17,13,15,328.5,266.0,2.25,11.0,469.0,644.03,517.04
2016,1,17,13,30,492.0,228.0,2.3,11.0,530.0,779.93,620.64
2016,1,17,13,45,494.0,221.0,2.4,11.0,517.0,766.29,610.83
2016,1,17,14,0,496.0,214.0,2.5,11.0,504.0,750.54,600.84
2016,1,17,14,15,692.5,149.0,2.55,11.0,535.5,858.58,683.24
2016,1,17,14,30,889.0,84.0,2.6,11.0,567.0,927.35,732.99
2016,1,17,14,45,870.0,83.5,2.7,11.0,533.5,893.49,710.36
2016,1,17,15,0,851.0,83.0,2.8,11.0,500.0,847.95,679.97
2016,1,17,15,15,831.0,80.0,2.7,10.5,461.0,796.98,644.96
2016,1,17,15,30,811.0,77.0,2.6,10.0,422.0,744.85,608.49
2016,1,17,15,45,780.0,74.0,2.55,10.0,377.5,683.75,563.65
2016,1,17,16,0,749.0,71.0,2.5,10.0,333.0,623.0,517.85
2016,1,17,16,15,706.5,66.0,2.2,9.5,285.0,557.16,464.69
2016,1,17,16,30,664.0,61.0,1.9,9.0,237.0,490.12,408.91
2016,1,17,16,45,598.0,54.0,1.6,8.5,188.0,410.83,341.26
2016,1,17,17,0,532.0,47.0,1.3,8.0,139.0,337.34,276.16
2016,1,17,17,15,419.0,36.5,1.25,7.5,94.0,246.13,195.32
2016,1,17,17,30,306.0,26.0,1.2,7.0,49.0,164.47,107.49
2016,1,17,17,45,153.0,13.0,1.2,6.5,24.5,60.06,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,181.5,15.0,2.35,2.0,31.5,88.81,0.0
2016,1,18,8,0,363.0,30.0,2.7,3.0,63.0,199.08,149.9
2016,1,18,8,15,468.0,39.5,2.6,3.5,110.0,278.08,229.08
2016,1,18,8,30,573.0,49.0,2.5,4.0,157.0,368.48,310.89
2016,1,18,8,45,634.5,56.0,2.45,5.0,207.0,442.32,375.86
2016,1,18,9,0,696.0,63.0,2.4,6.0,257.0,521.35,442.08
2016,1,18,9,15,736.5,67.5,2.2,6.5,305.5,584.5,492.94
2016,1,18,9,30,777.0,72.0,2.0,7.0,354.0,653.61,545.44
2016,1,18,9,45,804.0,76.0,1.8,7.5,398.0,713.53,586.96
2016,1,18,10,0,831.0,80.0,1.6,8.0,442.0,773.39,626.58
2016,1,18,10,15,850.5,82.5,1.5,8.5,481.0,824.83,659.51
2016,1,18,10,30,870.0,85.0,1.4,9.0,520.0,874.92,690.5
2016,1,18,10,45,884.0,87.0,1.3,9.5,552.5,917.84,715.57
2016,1,18,11,0,898.0,89.0,1.2,10.0,585.0,958.49,738.45
2016,1,18,11,15,908.0,90.5,1.05,10.5,610.0,981.66,748.1
2016,1,18,11,30,918.0,92.0,0.9,11.0,635.0,1012.0,762.28
2016,1,18,11,45,928.0,91.0,0.75,11.5,652.5,1036.23,771.84
2016,1,18,12,0,938.0,90.0,0.6,12.0,670.0,1057.21,779.03
2016,1,18,12,15,941.0,90.5,0.5,12.0,678.5,1069.58,783.38
2016,1,18,12,30,944.0,91.0,0.4,12.0,687.0,1078.31,785.7
2016,1,18,12,45,946.0,90.0,0.35,12.5,687.0,1080.49,784.07
2016,1,18,13,0,948.0,89.0,0.3,13.0,687.0,1078.94,780.48
2016,1,18,13,15,945.0,88.5,0.45,13.0,678.0,1069.24,778.68
2016,1,18,13,30,942.0,88.0,0.6,13.0,669.0,1055.9,774.9
2016,1,18,13,45,936.5,87.0,0.8,13.5,651.0,1035.94,766.65
2016,1,18,14,0,931.0,86.0,1.0,14.0,633.0,1012.59,755.84
2016,1,18,14,15,921.5,84.5,1.1,14.0,607.5,981.62,738.98
2016,1,18,14,30,912.0,83.0,1.2,14.0,582.0,947.75,719.96
2016,1,18,14,45,900.5,80.5,1.35,14.0,549.0,908.18,697.45
2016,1,18,15,0,889.0,78.0,1.5,14.0,516.0,874.85,678.61
2016,1,18,15,15,869.0,75.5,1.55,13.5,476.0,823.19,646.21
2016,1,18,15,30,849.0,73.0,1.6,13.0,436.0,770.26,612.18
2016,1,18,15,45,819.5,70.0,1.65,13.0,390.5,708.76,569.73
2016,1,18,16,0,790.0,67.0,1.7,13.0,345.0,647.42,526.16
2016,1,18,16,15,748.5,62.5,1.6,12.0,296.0,577.15,473.08
2016,1,18,16,30,707.0,58.0,1.5,11.0,247.0,508.94,419.17
2016,1,18,16,45,640.5,51.5,1.4,10.0,196.5,427.46,352.15
2016,1,18,17,0,574.0,45.0,1.3,9.0,146.0,356.0,290.24
2016,1,18,17,15,461.5,35.5,1.35,8.5,99.5,263.75,209.02
2016,1,18,17,30,349.0,26.0,1.4,8.0,53.0,181.92,122.68
2016,1,18,17,45,174.5,13.0,1.5,7.5,26.5,67.02,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,138.0,17.0,2.85,5.5,29.5,74.79,0.0
2016,1,19,8,0,276.0,34.0,2.9,6.0,59.0,167.29,124.88
2016,1,19,8,15,381.0,46.0,2.95,6.5,104.5,244.47,199.65
2016,1,19,8,30,486.0,58.0,3.0,7.0,150.0,333.03,279.03
2016,1,19,8,45,550.0,66.5,3.15,7.5,198.5,405.93,343.73
2016,1,19,9,0,614.0,75.0,3.3,8.0,247.0,484.25,410.73
2016,1,19,9,15,657.5,81.0,3.6,8.5,294.5,551.35,466.75
2016,1,19,9,30,701.0,87.0,3.9,9.0,342.0,620.88,523.05
2016,1,19,9,45,734.5,90.0,4.25,10.0,386.0,681.45,569.4
2016,1,19,10,0,768.0,93.0,4.6,11.0,430.0,742.65,614.75
2016,1,19,10,15,697.0,114.0,5.0,11.5,440.0,739.22,611.06
2016,1,19,10,30,626.0,135.0,5.4,12.0,450.0,727.44,601.14
2016,1,19,10,45,504.0,181.5,5.85,13.0,445.0,683.99,563.92
2016,1,19,11,0,382.0,228.0,6.3,14.0,440.0,620.39,509.74
2016,1,19,11,15,362.0,243.5,6.35,14.5,451.5,629.16,514.55
2016,1,19,11,30,342.0,259.0,6.4,15.0,463.0,635.76,517.42
2016,1,19,11,45,268.5,279.0,6.45,15.5,441.5,593.06,480.62
2016,1,19,12,0,195.0,299.0,6.5,16.0,420.0,525.63,424.92
2016,1,19,12,15,302.0,282.5,6.4,16.0,473.0,637.08,514.27
2016,1,19,12,30,409.0,266.0,6.3,16.0,526.0,727.51,585.68
2016,1,19,12,45,344.0,281.0,6.2,16.0,499.0,680.04,546.91
2016,1,19,13,0,279.0,296.0,6.1,16.0,472.0,631.26,507.49
2016,1,19,13,15,254.5,295.0,5.95,16.0,454.5,581.76,469.1
2016,1,19,13,30,230.0,294.0,5.8,16.0,437.0,553.97,446.97
2016,1,19,13,45,317.0,268.5,5.65,16.5,459.5,627.2,505.12
2016,1,19,14,0,404.0,243.0,5.5,17.0,482.0,674.97,542.96
2016,1,19,14,15,454.5,218.5,5.35,17.0,477.0,704.82,566.64
2016,1,19,14,30,505.0,194.0,5.2,17.0,472.0,711.13,572.98
2016,1,19,14,45,252.5,140.0,5.1,17.0,279.0,388.12,319.09
2016,1,19,15,0,0.0,86.0,5.0,17.0,86.0,71.49,54.17
2016,1,19,15,15,361.0,94.0,4.65,16.5,249.5,423.57,353.2
2016,1,19,15,30,722.0,102.0,4.3,16.0,413.0,710.58,579.21
2016,1,19,15,45,691.5,96.5,3.95,16.0,369.5,650.17,531.45
2016,1,19,16,0,661.0,91.0,3.6,16.0,326.0,590.38,484.17
2016,1,19,16,15,615.0,84.5,3.2,15.5,279.0,520.43,428.42
2016,1,19,16,30,569.0,78.0,2.8,15.0,232.0,453.25,373.26
2016,1,19,16,45,508.5,67.5,2.45,14.5,184.5,377.38,309.5
2016,1,19,17,0,448.0,57.0,2.1,14.0,137.0,306.82,248.15
2016,1,19,17,15,340.0,44.0,2.0,13.5,93.5,219.24,171.94
2016,1,19,17,30,232.0,31.0,1.9,13.0,50.0,143.55,97.51
2016,1,19,17,45,116.0,15.5,1.85,12.5,25.0,50.45,0.0
2016,1,19,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,45,115.5,18.0,3.25,3.5,29.0,68.44,0.0
2016,1,20,8,0,231.0,36.0,3.3,4.0,58.0,152.46,114.99
2016,1,20,8,15,333.5,50.0,3.15,4.5,102.5,225.95,185.99
2016,1,20,8,30,436.0,64.0,3.0,5.0,147.0,312.46,263.87
2016,1,20,8,45,509.0,72.5,2.95,5.5,196.0,388.26,331.09
2016,1,20,9,0,582.0,81.0,2.9,6.0,245.0,470.23,401.11
2016,1,20,9,15,626.5,87.5,2.75,6.5,292.5,537.27,456.1
2016,1,20,9,30,671.0,94.0,2.6,7.0,340.0,606.86,510.89
2016,1,20,9,45,707.0,98.0,2.5,7.5,384.5,669.44,558.01
2016,1,20,10,0,743.0,102.0,2.4,8.0,429.0,732.94,603.09
2016,1,20,10,15,407.5,162.0,2.15,8.5,343.5,545.87,451.69
2016,1,20,10,30,72.0,222.0,1.9,9.0,258.0,288.51,237.59
2016,1,20,10,45,71.0,237.0,1.7,9.5,275.0,305.53,251.23
2016,1,20,11,0,70.0,252.0,1.5,10.0,292.0,322.56,263.41
2016,1,20,11,15,48.0,244.0,1.3,10.5,272.0,292.15,237.13
2016,1,20,11,30,26.0,236.0,1.1,11.0,252.0,241.57,195.06
2016,1,20,11,45,24.5,241.0,0.9,11.5,256.5,244.99,197.08
2016,1,20,12,0,23.0,246.0,0.7,12.0,261.0,248.46,198.82
2016,1,20,12,15,37.0,263.0,1.05,12.5,286.5,302.81,242.29
2016,1,20,12,30,51.0,280.0,1.4,13.0,312.0,336.93,269.29
2016,1,20,12,45,49.5,278.5,1.75,13.5,310.0,333.61,266.63
2016,1,20,13,0,48.0,277.0,2.1,14.0,308.0,330.33,264.13
2016,1,20,13,15,47.0,273.0,2.3,14.0,302.5,324.66,260.04
2016,1,20,13,30,46.0,269.0,2.5,14.0,297.0,319.05,256.01
2016,1,20,13,45,48.0,263.0,2.75,14.5,292.0,314.11,252.24
2016,1,20,14,0,50.0,257.0,3.0,15.0,287.0,309.18,248.49
2016,1,20,14,15,134.5,256.5,3.0,15.0,332.0,408.25,329.75
2016,1,20,14,30,219.0,256.0,3.0,15.0,377.0,482.8,390.18
2016,1,20,14,45,239.0,238.0,3.0,15.0,363.0,473.83,384.22
2016,1,20,15,0,259.0,220.0,3.0,15.0,349.0,480.74,390.68
2016,1,20,15,15,480.0,164.5,2.9,14.5,381.5,605.14,492.88
2016,1,20,15,30,701.0,109.0,2.8,14.0,414.0,702.64,570.34
2016,1,20,15,45,661.0,105.0,2.7,14.0,369.0,637.57,520.61
2016,1,20,16,0,621.0,101.0,2.6,14.0,324.0,573.82,471.12
2016,1,20,16,15,574.0,93.5,2.25,13.5,277.5,503.68,415.26
2016,1,20,16,30,527.0,86.0,1.9,13.0,231.0,436.41,360.12
2016,1,20,16,45,456.5,75.5,1.6,12.5,183.0,354.88,291.97
2016,1,20,17,0,386.0,65.0,1.3,12.0,135.0,283.83,230.52
2016,1,20,17,15,284.5,49.5,1.2,11.5,92.0,200.88,158.51
2016,1,20,17,30,183.0,34.0,1.1,11.0,49.0,129.79,90.5
2016,1,20,17,45,91.5,17.0,1.0,11.0,24.5,43.91,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.5,15.5,3.85,10.0,31.5,85.33,0.0
2016,1,21,8,0,343.0,31.0,4.0,10.0,63.0,189.92,140.97
2016,1,21,8,15,448.5,41.0,4.2,10.5,110.0,268.31,216.52
2016,1,21,8,30,554.0,51.0,4.4,11.0,157.0,358.21,296.87
2016,1,21,8,45,628.0,56.0,4.6,11.5,208.5,435.66,365.33
2016,1,21,9,0,702.0,61.0,4.8,12.0,260.0,515.94,434.08
2016,1,21,9,15,743.5,65.5,5.15,12.0,309.0,584.1,492.07
2016,1,21,9,30,785.0,70.0,5.5,12.0,358.0,654.28,549.91
2016,1,21,9,45,814.5,73.0,5.9,12.5,403.5,715.37,596.96
2016,1,21,10,0,844.0,76.0,6.3,13.0,449.0,776.59,643.36
2016,1,21,10,15,863.0,78.5,6.7,13.0,488.5,828.28,683.07
2016,1,21,10,30,882.0,81.0,7.1,13.0,528.0,878.59,721.53
2016,1,21,10,45,890.5,84.5,7.55,13.0,559.5,919.07,752.55
2016,1,21,11,0,899.0,88.0,8.0,13.0,591.0,956.95,781.63
2016,1,21,11,15,650.5,168.5,8.2,13.0,540.5,843.79,694.06
2016,1,21,11,30,402.0,249.0,8.4,13.0,490.0,681.02,561.95
2016,1,21,11,45,297.5,275.5,8.6,13.0,456.5,616.54,507.96
2016,1,21,12,0,193.0,302.0,8.8,13.0,423.0,526.24,432.78
2016,1,21,12,15,558.5,198.5,8.8,13.0,554.5,819.74,675.36
2016,1,21,12,30,924.0,95.0,8.8,13.0,686.0,1063.33,860.79
2016,1,21,12,45,922.5,95.0,8.85,13.0,685.0,1063.39,860.05
2016,1,21,13,0,921.0,95.0,8.9,13.0,684.0,1059.79,857.67
2016,1,21,13,15,918.5,94.5,8.7,13.0,675.5,1050.96,850.55
2016,1,21,13,30,916.0,94.0,8.5,13.0,667.0,1038.56,840.96
2016,1,21,13,45,590.5,185.0,8.3,13.5,551.0,820.37,673.04
2016,1,21,14,0,265.0,276.0,8.1,14.0,435.0,579.8,475.5
2016,1,21,14,15,581.0,181.0,7.85,14.0,510.0,782.01,643.87
2016,1,21,14,30,897.0,86.0,7.6,14.0,585.0,939.38,764.46
2016,1,21,14,45,885.0,84.0,7.4,14.0,553.0,909.77,741.97
2016,1,21,15,0,873.0,82.0,7.2,14.0,521.0,867.93,710.9
2016,1,21,15,15,855.5,79.0,7.0,13.5,482.0,818.24,674.96
2016,1,21,15,30,838.0,76.0,6.8,13.0,443.0,767.11,637.47
2016,1,21,15,45,821.5,70.5,6.65,13.0,400.0,712.59,595.74
2016,1,21,16,0,805.0,65.0,6.5,13.0,357.0,657.17,552.63
2016,1,21,16,15,767.0,61.0,6.25,12.0,308.0,588.99,498.16
2016,1,21,16,30,729.0,57.0,6.0,11.0,259.0,522.51,442.69
2016,1,21,16,45,681.0,49.5,5.75,10.5,209.5,448.83,378.36
2016,1,21,17,0,633.0,42.0,5.5,10.0,160.0,378.87,314.78
2016,1,21,17,15,526.0,34.0,5.1,9.5,111.5,286.8,230.99
2016,1,21,17,30,419.0,26.0,4.7,9.0,63.0,205.91,148.86
2016,1,21,17,45,209.5,13.0,4.35,8.5,31.5,78.49,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
