Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,100.87,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,221.29,169.88
2016,1,22,8,15,546.0,37.5,5.05,2.5,120.5,302.57,251.73
2016,1,22,8,30,647.0,46.0,5.4,3.0,170.0,394.09,336.94
2016,1,22,8,45,706.5,51.0,5.75,3.5,222.5,468.83,406.06
2016,1,22,9,0,766.0,56.0,6.1,4.0,275.0,548.1,476.76
2016,1,22,9,15,803.0,60.0,6.1,4.5,324.5,615.69,534.69
2016,1,22,9,30,840.0,64.0,6.1,5.0,374.0,684.81,590.95
2016,1,22,9,45,867.0,66.5,6.2,5.5,420.0,745.76,638.01
2016,1,22,10,0,894.0,69.0,6.3,6.0,466.0,799.13,678.07
2016,1,22,10,15,911.5,71.0,6.3,6.5,506.0,850.23,715.24
2016,1,22,10,30,929.0,73.0,6.3,7.0,546.0,899.76,750.59
2016,1,22,10,45,943.0,74.0,6.3,7.5,579.5,943.03,780.63
2016,1,22,11,0,957.0,75.0,6.3,8.0,613.0,983.91,808.55
2016,1,22,11,15,965.5,76.5,6.25,8.0,638.5,1017.56,832.05
2016,1,22,11,30,974.0,78.0,6.2,8.0,664.0,1048.07,853.17
2016,1,22,11,45,977.5,79.5,6.2,8.5,681.0,1070.32,866.93
2016,1,22,12,0,981.0,81.0,6.2,9.0,698.0,1088.93,878.12
2016,1,22,12,15,983.5,81.0,6.15,9.0,706.5,1100.94,885.89
2016,1,22,12,30,986.0,81.0,6.1,9.0,715.0,1109.11,891.09
2016,1,22,12,45,987.0,80.5,6.05,9.5,715.0,1111.26,890.43
2016,1,22,13,0,988.0,80.0,6.0,10.0,715.0,1109.5,887.17
2016,1,22,13,15,985.5,79.5,5.95,10.0,706.0,1100.3,880.44
2016,1,22,13,30,983.0,79.0,5.9,10.0,697.0,1087.27,871.18
2016,1,22,13,45,978.5,78.0,5.85,10.0,679.5,1067.89,857.51
2016,1,22,14,0,974.0,77.0,5.8,10.0,662.0,1044.91,841.39
2016,1,22,14,15,965.5,75.5,5.7,10.0,636.0,1014.05,819.24
2016,1,22,14,30,957.0,74.0,5.6,10.0,610.0,980.07,794.88
2016,1,22,14,45,943.0,73.0,5.6,10.0,576.0,938.88,765.81
2016,1,22,15,0,929.0,72.0,5.6,10.0,542.0,895.33,734.79
2016,1,22,15,15,911.0,70.0,5.4,10.0,502.0,845.14,697.31
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,793.44,658.42
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,740.49,618.36
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,679.89,571.62
2016,1,22,16,15,806.5,57.0,4.35,9.0,320.0,610.27,515.59
2016,1,22,16,30,769.0,53.0,3.8,8.0,270.0,542.28,458.55
2016,1,22,16,45,711.0,48.0,3.3,7.5,218.0,463.93,390.64
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,390.11,324.12
2016,1,22,17,15,550.0,35.0,2.6,6.0,116.5,298.53,241.93
2016,1,22,17,30,447.0,27.0,2.4,5.0,67.0,217.58,161.1
2016,1,22,17,45,223.5,13.5,2.2,4.5,33.5,96.09,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,100.98,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,222.29,170.94
2016,1,23,8,15,550.0,35.5,1.9,1.5,120.5,301.65,249.39
2016,1,23,8,30,649.0,43.0,1.8,2.0,170.0,391.07,330.41
2016,1,23,8,45,707.0,48.5,1.75,3.0,221.5,465.33,395.42
2016,1,23,9,0,765.0,54.0,1.7,4.0,273.0,544.18,460.87
2016,1,23,9,15,801.5,57.5,1.6,4.5,322.5,610.76,513.91
2016,1,23,9,30,838.0,61.0,1.5,5.0,372.0,678.83,564.67
2016,1,23,9,45,862.5,64.0,1.4,5.5,417.5,731.75,600.61
2016,1,23,10,0,887.0,67.0,1.3,6.0,463.0,790.37,639.52
2016,1,23,10,15,904.5,69.0,1.25,6.5,503.0,841.3,672.12
2016,1,23,10,30,922.0,71.0,1.2,7.0,543.0,890.68,702.82
2016,1,23,10,45,933.5,73.0,1.2,8.0,575.5,932.85,727.34
2016,1,23,11,0,945.0,75.0,1.2,9.0,608.0,972.51,749.75
2016,1,23,11,15,953.0,76.0,1.2,9.5,633.5,1004.85,768.31
2016,1,23,11,30,961.0,77.0,1.2,10.0,659.0,1034.07,784.77
2016,1,23,11,45,963.5,79.0,1.3,10.5,675.5,1055.83,798.3
2016,1,23,12,0,966.0,81.0,1.4,11.0,692.0,1073.96,809.64
2016,1,23,12,15,968.0,81.5,1.45,11.0,700.5,1086.01,817.72
2016,1,23,12,30,970.0,82.0,1.5,11.0,709.0,1094.29,823.59
2016,1,23,12,45,968.5,82.5,1.6,11.5,708.5,1095.18,824.3
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,1092.23,822.72
2016,1,23,13,15,964.0,82.5,1.75,12.0,698.5,1082.72,817.67
2016,1,23,13,30,961.0,82.0,1.8,12.0,689.0,1069.46,810.37
2016,1,23,13,45,955.0,81.5,1.9,12.5,671.5,1049.58,798.1
2016,1,23,14,0,949.0,81.0,2.0,13.0,654.0,1026.24,783.57
2016,1,23,14,15,940.0,79.5,2.05,13.0,628.5,995.49,764.79
2016,1,23,14,30,931.0,78.0,2.1,13.0,603.0,961.71,743.89
2016,1,23,14,45,918.0,76.5,2.15,13.0,569.5,921.56,718.39
2016,1,23,15,0,905.0,75.0,2.2,13.0,536.0,879.04,690.95
2016,1,23,15,15,887.0,72.5,2.15,12.5,496.0,829.08,658.08
2016,1,23,15,30,869.0,70.0,2.1,12.0,456.0,784.99,628.97
2016,1,23,15,45,843.0,67.0,2.05,12.0,411.0,725.19,586.47
2016,1,23,16,0,817.0,64.0,2.0,12.0,366.0,665.22,543.01
2016,1,23,16,15,779.5,60.0,1.8,11.0,316.5,596.76,491.16
2016,1,23,16,30,742.0,56.0,1.6,10.0,267.0,529.96,438.02
2016,1,23,16,45,683.5,50.5,1.4,9.0,216.0,452.0,373.65
2016,1,23,17,0,625.0,45.0,1.2,8.0,165.0,378.65,310.3
2016,1,23,17,15,524.5,36.5,1.2,7.5,116.0,289.02,231.59
2016,1,23,17,30,424.0,28.0,1.2,7.0,67.0,214.87,159.1
2016,1,23,17,45,212.0,14.0,1.3,6.5,33.5,95.12,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.15,2.5,35.0,93.07,0.0
2016,1,24,8,0,393.0,31.0,3.4,3.0,70.0,207.01,159.21
2016,1,24,8,15,495.5,40.5,3.4,3.5,118.5,285.97,236.28
2016,1,24,8,30,598.0,50.0,3.4,4.0,167.0,376.12,318.29
2016,1,24,8,45,618.5,55.5,3.45,5.0,206.5,426.91,364.76
2016,1,24,9,0,639.0,61.0,3.5,6.0,246.0,478.6,409.61
2016,1,24,9,15,627.0,77.0,3.75,6.5,284.0,522.54,446.66
2016,1,24,9,30,615.0,93.0,4.0,7.0,322.0,563.44,479.82
2016,1,24,9,45,657.0,95.0,4.25,8.0,366.0,625.78,529.34
2016,1,24,10,0,699.0,97.0,4.5,9.0,410.0,689.63,577.26
2016,1,24,10,15,790.5,91.0,4.75,9.5,473.5,781.47,646.92
2016,1,24,10,30,882.0,85.0,5.0,10.0,537.0,881.8,721.4
2016,1,24,10,45,897.0,86.0,5.25,11.0,570.5,925.3,750.68
2016,1,24,11,0,912.0,87.0,5.5,12.0,604.0,956.59,771.0
2016,1,24,11,15,701.0,156.5,5.55,12.5,564.0,877.89,709.98
2016,1,24,11,30,490.0,226.0,5.6,13.0,524.0,758.99,615.94
2016,1,24,11,45,711.5,160.0,5.7,14.0,605.5,921.71,738.58
2016,1,24,12,0,933.0,94.0,5.8,15.0,687.0,1056.9,832.93
2016,1,24,12,15,935.0,94.5,5.8,15.0,695.0,1068.7,840.02
2016,1,24,12,30,937.0,95.0,5.8,15.0,703.0,1076.84,845.45
2016,1,24,12,45,934.5,95.5,5.8,15.5,702.0,1076.7,843.57
2016,1,24,13,0,932.0,96.0,5.8,16.0,701.0,1072.85,839.31
2016,1,24,13,15,793.5,139.0,5.7,16.0,649.5,997.81,785.29
2016,1,24,13,30,655.0,182.0,5.6,16.0,598.0,899.51,714.17
2016,1,24,13,45,782.5,138.0,5.6,16.5,622.5,965.88,762.26
2016,1,24,14,0,910.0,94.0,5.6,17.0,647.0,1004.84,789.26
2016,1,24,14,15,900.0,92.5,5.5,17.0,621.0,974.03,767.26
2016,1,24,14,30,890.0,91.0,5.4,17.0,595.0,950.39,750.93
2016,1,24,14,45,883.5,86.5,5.3,17.0,563.5,912.95,724.6
2016,1,24,15,0,877.0,82.0,5.2,17.0,532.0,872.81,696.29
2016,1,24,15,15,857.5,79.5,4.9,16.5,492.0,821.93,660.0
2016,1,24,15,30,838.0,77.0,4.6,16.0,452.0,769.72,622.39
2016,1,24,15,45,805.5,74.5,4.35,16.0,406.0,706.84,575.33
2016,1,24,16,0,773.0,72.0,4.1,16.0,360.0,644.35,528.12
2016,1,24,16,15,733.0,67.5,3.6,15.0,311.0,575.52,474.34
2016,1,24,16,30,693.0,63.0,3.1,14.0,262.0,512.18,422.92
2016,1,24,16,45,625.0,57.5,2.7,13.5,211.0,431.56,355.3
2016,1,24,17,0,557.0,52.0,2.3,13.0,160.0,356.78,290.34
2016,1,24,17,15,453.5,42.0,2.3,12.5,113.0,267.98,212.98
2016,1,24,17,30,350.0,32.0,2.3,12.0,66.0,190.5,140.6
2016,1,24,17,45,175.0,16.0,2.35,11.5,33.0,85.94,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,131.0,19.0,2.95,11.5,32.0,74.02,0.0
2016,1,25,8,0,262.0,38.0,3.1,12.0,64.0,163.16,121.69
2016,1,25,8,15,365.5,50.5,3.15,12.5,110.0,237.46,190.12
2016,1,25,8,30,469.0,63.0,3.2,13.0,156.0,324.52,266.3
2016,1,25,8,45,546.0,70.0,3.3,13.5,207.0,402.23,333.32
2016,1,25,9,0,623.0,77.0,3.4,14.0,258.0,486.54,403.54
2016,1,25,9,15,379.5,119.0,3.35,14.5,235.0,402.09,333.8
2016,1,25,9,30,136.0,161.0,3.3,15.0,212.0,271.83,224.13
2016,1,25,9,45,464.0,125.5,3.25,15.5,329.5,508.71,419.71
2016,1,25,10,0,792.0,90.0,3.2,16.0,447.0,749.19,602.72
2016,1,25,10,15,812.5,93.0,3.0,16.5,486.5,801.27,635.38
2016,1,25,10,30,833.0,96.0,2.8,17.0,526.0,852.18,667.53
2016,1,25,10,45,857.5,95.0,2.6,17.5,561.0,900.5,696.85
2016,1,25,11,0,882.0,94.0,2.4,18.0,596.0,947.13,724.08
2016,1,25,11,15,892.0,95.5,2.15,18.0,622.0,981.11,742.77
2016,1,25,11,30,902.0,97.0,1.9,18.0,648.0,1012.2,758.94
2016,1,25,11,45,909.5,97.5,1.7,18.5,665.5,1025.01,761.84
2016,1,25,12,0,917.0,98.0,1.5,19.0,683.0,1045.67,769.75
2016,1,25,12,15,920.5,98.5,1.4,19.0,692.5,1058.89,775.7
2016,1,25,12,30,924.0,99.0,1.3,19.0,702.0,1068.53,779.48
2016,1,25,12,45,929.5,96.5,1.25,19.5,703.5,1072.97,779.6
2016,1,25,13,0,935.0,94.0,1.2,20.0,705.0,1073.69,777.6
2016,1,25,13,15,933.0,94.0,1.2,20.0,696.5,1066.09,773.11
2016,1,25,13,30,931.0,94.0,1.2,20.0,688.0,1054.84,766.61
2016,1,25,13,45,931.0,91.0,1.2,20.0,672.0,1038.34,757.01
2016,1,25,14,0,931.0,88.0,1.2,20.0,656.0,1018.25,745.31
2016,1,25,14,15,922.5,86.5,1.15,20.0,631.0,988.41,726.57
2016,1,25,14,30,914.0,85.0,1.1,20.0,606.0,955.58,706.04
2016,1,25,14,45,906.0,82.0,1.05,20.0,574.0,918.54,682.77
2016,1,25,15,0,898.0,79.0,1.0,20.0,542.0,878.86,657.67
2016,1,25,15,15,842.0,78.0,0.95,19.5,487.0,807.73,612.33
2016,1,25,15,30,786.0,77.0,0.9,19.0,432.0,729.33,561.12
2016,1,25,15,45,800.5,72.0,0.85,19.0,402.5,700.51,542.65
2016,1,25,16,0,815.0,67.0,0.8,19.0,373.0,668.14,520.73
2016,1,25,16,15,777.5,62.5,0.8,18.0,323.5,599.05,472.41
2016,1,25,16,30,740.0,58.0,0.8,17.0,274.0,531.62,422.84
2016,1,25,16,45,679.0,53.0,0.8,16.5,222.0,452.75,361.1
2016,1,25,17,0,618.0,48.0,0.8,16.0,170.0,378.64,300.16
2016,1,25,17,15,517.5,39.0,0.8,15.5,121.0,292.79,227.55
2016,1,25,17,30,417.0,30.0,0.8,15.0,72.0,214.14,156.18
2016,1,25,17,45,208.5,15.0,0.85,14.5,36.0,96.16,1.68
2016,1,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,56.5,18.5,5.85,5.0,24.5,43.62,0.0
2016,1,26,8,0,113.0,37.0,6.0,5.0,49.0,95.74,72.29
2016,1,26,8,15,154.0,57.5,6.1,5.0,83.0,142.88,117.15
2016,1,26,8,30,195.0,78.0,6.2,5.0,117.0,194.16,164.55
2016,1,26,8,45,233.0,94.0,6.35,5.5,153.0,242.32,208.46
2016,1,26,9,0,271.0,110.0,6.5,6.0,189.0,294.44,254.9
2016,1,26,9,15,206.5,135.5,6.55,6.0,202.0,295.12,255.05
2016,1,26,9,30,142.0,161.0,6.6,6.0,215.0,275.41,236.93
2016,1,26,9,45,78.0,164.0,6.65,6.5,194.0,221.18,188.43
2016,1,26,10,0,14.0,167.0,6.7,7.0,173.0,162.2,135.3
2016,1,26,10,15,132.5,199.0,6.75,7.5,267.0,324.23,275.79
2016,1,26,10,30,251.0,231.0,6.8,8.0,361.0,484.9,410.44
2016,1,26,10,45,371.0,220.0,6.9,8.5,425.5,586.69,494.91
2016,1,26,11,0,491.0,209.0,7.0,9.0,490.0,715.11,598.3
2016,1,26,11,15,353.5,250.5,7.0,9.0,457.0,625.94,522.68
2016,1,26,11,30,216.0,292.0,7.0,9.0,424.0,528.79,440.2
2016,1,26,11,45,109.0,232.5,7.05,9.0,299.0,356.96,297.71
2016,1,26,12,0,2.0,173.0,7.1,9.0,174.0,153.02,124.18
2016,1,26,12,15,4.0,186.5,7.1,9.0,189.0,167.94,136.85
2016,1,26,12,30,6.0,200.0,7.1,9.0,204.0,183.08,149.53
2016,1,26,12,45,3.0,117.5,7.1,9.0,119.5,102.26,81.53
2016,1,26,13,0,0.0,35.0,7.1,9.0,35.0,29.03,19.19
2016,1,26,13,15,0.0,26.5,6.85,9.0,26.5,21.96,13.17
2016,1,26,13,30,0.0,18.0,6.6,9.0,18.0,14.91,7.13
2016,1,26,13,45,0.0,58.5,6.35,9.0,58.5,48.57,35.97
2016,1,26,14,0,0.0,99.0,6.1,9.0,99.0,82.72,65.1
2016,1,26,14,15,0.0,55.0,5.75,9.0,55.0,45.63,33.54
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,9.09,2.18
2016,1,26,14,45,0.0,17.0,5.1,9.0,17.0,14.05,6.49
2016,1,26,15,0,0.0,23.0,4.8,9.0,23.0,19.01,10.81
2016,1,26,15,15,0.0,85.0,4.8,8.5,85.0,70.63,55.51
2016,1,26,15,30,0.0,147.0,4.8,8.0,147.0,130.45,107.14
2016,1,26,15,45,0.0,133.0,4.85,8.0,133.0,117.75,96.49
2016,1,26,16,0,0.0,119.0,4.9,8.0,119.0,105.16,85.91
2016,1,26,16,15,0.0,102.5,4.8,7.5,102.5,90.11,73.22
2016,1,26,16,30,0.0,86.0,4.7,7.0,86.0,75.14,60.39
2016,1,26,16,45,0.0,70.0,4.6,6.5,70.0,60.73,47.81
2016,1,26,17,0,0.0,54.0,4.5,6.0,54.0,46.32,35.02
2016,1,26,17,15,0.0,38.5,4.4,5.5,38.5,32.36,22.45
2016,1,26,17,30,0.0,23.0,4.3,5.0,23.0,18.98,10.2
2016,1,26,17,45,0.0,11.5,4.25,5.0,11.5,9.47,0.0
2016,1,26,18,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,128.0,17.5,4.15,1.5,30.5,70.71,9.24
2016,1,27,8,0,256.0,35.0,4.3,2.0,61.0,155.3,120.91
2016,1,27,8,15,317.0,50.5,4.4,2.5,102.0,213.73,177.97
2016,1,27,8,30,378.0,66.0,4.5,3.0,143.0,279.11,238.69
2016,1,27,8,45,432.0,75.5,4.65,4.0,185.5,339.91,293.79
2016,1,27,9,0,486.0,85.0,4.8,5.0,228.0,411.23,355.98
2016,1,27,9,15,601.0,79.0,4.8,5.5,286.5,505.57,436.76
2016,1,27,9,30,716.0,73.0,4.8,6.0,345.0,604.75,519.23
2016,1,27,9,45,797.5,73.0,4.85,7.0,409.5,698.16,591.18
2016,1,27,10,0,879.0,73.0,4.9,8.0,474.0,796.1,663.93
2016,1,27,10,15,896.5,75.0,4.8,8.5,514.0,839.75,693.36
2016,1,27,10,30,914.0,77.0,4.7,9.0,554.0,889.18,726.82
2016,1,27,10,45,926.5,79.0,4.6,9.5,587.5,932.33,754.87
2016,1,27,11,0,939.0,81.0,4.5,10.0,621.0,973.03,780.65
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.0,1006.05,802.48
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,1035.97,822.04
2016,1,27,11,45,960.0,84.5,4.4,10.5,690.0,1058.79,835.51
2016,1,27,12,0,964.0,86.0,4.4,11.0,707.0,1078.03,846.56
2016,1,27,12,15,967.0,86.0,4.4,11.0,716.0,1090.75,854.79
2016,1,27,12,30,970.0,86.0,4.4,11.0,725.0,1099.68,860.61
2016,1,27,12,45,971.5,85.5,4.4,11.5,725.5,1102.64,860.84
2016,1,27,13,0,973.0,85.0,4.4,12.0,726.0,1101.72,858.62
2016,1,27,13,15,970.5,84.5,4.35,12.0,717.5,1092.87,852.2
2016,1,27,13,30,968.0,84.0,4.3,12.0,709.0,1080.22,843.39
2016,1,27,13,45,965.0,82.5,4.3,12.0,692.0,1062.1,831.55
2016,1,27,14,0,962.0,81.0,4.3,12.0,675.0,1040.35,817.32
2016,1,27,14,15,954.0,79.5,4.2,12.0,649.5,1010.34,796.44
2016,1,27,14,30,946.0,78.0,4.1,12.0,624.0,977.18,773.66
2016,1,27,14,45,934.0,76.5,4.0,12.0,591.0,937.48,746.19
2016,1,27,15,0,922.0,75.0,3.9,12.0,558.0,895.28,716.82
2016,1,27,15,15,905.5,73.0,3.65,11.5,518.0,846.49,682.86
2016,1,27,15,30,889.0,71.0,3.4,11.0,478.0,796.07,647.3
2016,1,27,15,45,868.0,67.0,3.2,11.0,433.0,745.13,609.95
2016,1,27,16,0,847.0,63.0,3.0,11.0,388.0,686.19,565.89
2016,1,27,16,15,812.0,59.5,2.55,10.0,337.5,618.41,513.43
2016,1,27,16,30,777.0,56.0,2.1,9.0,287.0,551.96,459.34
2016,1,27,16,45,725.5,50.5,1.7,8.0,235.0,475.86,395.59
2016,1,27,17,0,674.0,45.0,1.3,7.0,183.0,403.66,332.46
2016,1,27,17,15,581.0,37.0,1.3,6.5,132.0,314.96,254.49
2016,1,27,17,30,488.0,29.0,1.3,6.0,81.0,235.88,180.44
2016,1,27,17,45,244.0,14.5,1.3,5.5,40.5,106.47,31.02
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.0,2.75,4.0,39.5,103.4,22.87
2016,1,28,8,0,482.0,28.0,3.1,5.0,79.0,230.42,177.74
2016,1,28,8,15,576.0,35.5,3.0,5.5,129.5,308.62,252.86
2016,1,28,8,30,670.0,43.0,2.9,6.0,180.0,396.62,332.31
2016,1,28,8,45,726.5,47.5,2.8,7.0,232.5,469.97,396.38
2016,1,28,9,0,783.0,52.0,2.7,8.0,285.0,547.76,460.88
2016,1,28,9,15,818.0,55.5,2.7,9.0,335.0,614.41,513.83
2016,1,28,9,30,853.0,59.0,2.7,10.0,385.0,676.49,560.09
2016,1,28,9,45,878.5,61.0,2.7,11.0,431.5,735.94,601.32
2016,1,28,10,0,904.0,63.0,2.7,12.0,478.0,795.17,641.08
2016,1,28,10,15,920.5,65.0,2.8,13.0,518.0,846.38,674.6
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,895.92,706.29
2016,1,28,10,45,949.5,68.0,3.0,15.0,591.5,938.67,732.63
2016,1,28,11,0,962.0,69.0,3.1,16.0,625.0,978.9,756.91
2016,1,28,11,15,969.5,70.0,3.15,16.0,650.5,1011.65,778.29
2016,1,28,11,30,977.0,71.0,3.2,16.0,676.0,1041.18,797.54
2016,1,28,11,45,980.0,72.5,3.25,16.5,693.5,1063.5,810.45
2016,1,28,12,0,983.0,74.0,3.3,17.0,711.0,1082.13,821.01
2016,1,28,12,15,985.5,74.5,3.3,17.0,720.0,1095.23,829.1
2016,1,28,12,30,988.0,75.0,3.3,17.0,729.0,1104.45,834.83
2016,1,28,12,45,988.5,74.5,3.35,17.5,729.0,1106.47,834.87
2016,1,28,13,0,989.0,74.0,3.4,18.0,729.0,1104.54,832.54
2016,1,28,13,15,987.0,74.0,3.35,18.0,721.0,1096.76,827.19
2016,1,28,13,30,985.0,74.0,3.3,18.0,713.0,1085.09,819.5
2016,1,28,13,45,981.0,73.0,3.3,18.5,696.0,1066.38,806.21
2016,1,28,14,0,977.0,72.0,3.3,19.0,679.0,1044.0,790.69
2016,1,28,14,15,970.0,71.0,3.2,19.0,654.0,1015.23,771.64
2016,1,28,14,30,963.0,70.0,3.1,19.0,629.0,983.19,750.48
2016,1,28,14,45,947.5,70.0,3.05,19.0,595.5,941.74,723.25
2016,1,28,15,0,932.0,70.0,3.0,19.0,562.0,897.96,694.3
2016,1,28,15,15,916.0,68.0,2.6,18.5,522.0,849.2,660.33
2016,1,28,15,30,900.0,66.0,2.2,18.0,482.0,798.72,624.72
2016,1,28,15,45,878.5,63.0,1.85,17.5,436.5,741.48,584.07
2016,1,28,16,0,857.0,60.0,1.5,17.0,391.0,683.63,542.24
2016,1,28,16,15,823.0,56.5,1.4,16.0,341.0,622.05,498.41
2016,1,28,16,30,789.0,53.0,1.3,15.0,291.0,555.73,448.04
2016,1,28,16,45,737.5,48.0,1.2,14.5,238.5,479.63,387.04
2016,1,28,17,0,686.0,43.0,1.1,14.0,186.0,407.46,326.45
2016,1,28,17,15,595.0,36.0,1.05,13.5,135.0,320.1,251.7
2016,1,28,17,30,504.0,29.0,1.0,13.0,84.0,242.04,180.84
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.0,109.48,40.27
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,40.5,105.36,29.73
2016,1,29,8,0,492.0,29.0,3.0,9.0,81.0,234.25,178.52
2016,1,29,8,15,585.0,36.5,3.1,9.5,132.5,312.67,252.6
2016,1,29,8,30,678.0,44.0,3.2,10.0,184.0,400.69,331.21
2016,1,29,8,45,731.5,49.0,3.35,11.0,236.5,473.48,394.5
2016,1,29,9,0,785.0,54.0,3.5,12.0,289.0,550.41,458.35
2016,1,29,9,15,819.5,57.5,3.55,13.0,339.5,616.95,511.07
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,678.9,557.34
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.0,738.26,598.83
2016,1,29,10,0,901.0,67.0,3.8,16.0,482.0,797.21,638.87
2016,1,29,10,15,917.5,69.0,4.05,16.5,522.5,848.38,674.26
2016,1,29,10,30,934.0,71.0,4.3,17.0,563.0,897.89,707.99
2016,1,29,10,45,945.5,72.5,4.55,18.0,596.5,940.35,735.66
2016,1,29,11,0,957.0,74.0,4.8,19.0,630.0,980.25,761.31
2016,1,29,11,15,964.5,75.0,4.9,19.0,655.5,1012.95,783.56
2016,1,29,11,30,972.0,76.0,5.0,19.0,681.0,1042.43,803.68
2016,1,29,11,45,973.5,78.0,5.1,19.5,698.0,1063.86,816.71
2016,1,29,12,0,975.0,80.0,5.2,20.0,715.0,1081.57,827.34
2016,1,29,12,15,977.5,80.5,5.25,20.0,724.0,1094.63,836.13
2016,1,29,12,30,980.0,81.0,5.3,20.0,733.0,1103.86,842.51
2016,1,29,12,45,979.0,81.0,5.35,20.0,733.0,1105.01,843.57
2016,1,29,13,0,978.0,81.0,5.4,20.0,733.0,1102.25,842.2
2016,1,29,13,15,975.5,80.5,5.4,20.0,724.0,1093.44,836.44
2016,1,29,13,30,973.0,80.0,5.4,20.0,715.0,1080.8,828.27
2016,1,29,13,45,967.5,79.5,5.4,20.0,698.0,1061.43,815.61
2016,1,29,14,0,962.0,79.0,5.4,20.0,681.0,1038.48,800.63
2016,1,29,14,15,954.0,78.0,5.3,19.5,655.5,1009.1,782.01
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,976.56,761.18
2016,1,29,14,45,935.0,75.0,5.1,19.0,597.0,937.12,733.92
2016,1,29,15,0,924.0,73.0,5.0,19.0,564.0,895.09,704.76
2016,1,29,15,15,908.0,71.0,4.7,18.5,524.0,846.6,670.78
2016,1,29,15,30,892.0,69.0,4.4,18.0,484.0,796.41,635.27
2016,1,29,15,45,869.5,66.0,4.1,18.0,438.5,738.73,593.04
2016,1,29,16,0,847.0,63.0,3.8,18.0,393.0,686.52,554.58
2016,1,29,16,15,812.5,59.5,3.45,17.0,343.0,618.98,504.02
2016,1,29,16,30,778.0,56.0,3.1,16.0,293.0,552.74,451.8
2016,1,29,16,45,725.5,50.5,2.8,15.0,240.5,475.96,389.24
2016,1,29,17,0,673.0,45.0,2.5,14.0,188.0,403.22,327.31
2016,1,29,17,15,582.5,38.0,2.5,13.0,137.0,316.62,252.4
2016,1,29,17,30,492.0,31.0,2.5,12.0,86.0,239.13,181.63
2016,1,29,17,45,246.0,15.5,2.5,11.5,43.0,110.66,49.12
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,17.0,3.85,7.0,40.0,99.82,34.09
2016,1,30,8,0,429.0,34.0,4.0,8.0,80.0,218.84,168.39
2016,1,30,8,15,528.0,42.5,4.05,8.5,131.0,296.97,241.76
2016,1,30,8,30,627.0,51.0,4.1,9.0,182.0,385.73,321.32
2016,1,30,8,45,691.5,56.0,4.15,10.0,235.5,458.54,385.05
2016,1,30,9,0,756.0,61.0,4.2,11.0,289.0,540.27,453.28
2016,1,30,9,15,793.0,65.0,4.2,11.5,340.0,607.87,508.22
2016,1,30,9,30,830.0,69.0,4.2,12.0,391.0,677.04,562.08
2016,1,30,9,45,857.0,72.0,4.25,13.0,438.0,738.81,605.84
2016,1,30,10,0,884.0,75.0,4.3,14.0,485.0,800.43,648.27
2016,1,30,10,15,901.5,77.0,4.35,14.5,525.5,844.56,678.01
2016,1,30,10,30,919.0,79.0,4.4,15.0,566.0,894.41,711.6
2016,1,30,10,45,931.5,80.5,4.45,16.0,600.0,937.35,738.28
2016,1,30,11,0,944.0,82.0,4.5,17.0,634.0,977.83,762.85
2016,1,30,11,15,952.0,83.5,4.55,17.5,660.0,1011.34,783.77
2016,1,30,11,30,960.0,85.0,4.6,18.0,686.0,1041.71,802.48
2016,1,30,11,45,966.0,85.5,4.7,18.5,704.0,1065.56,817.19
2016,1,30,12,0,972.0,86.0,4.8,19.0,722.0,1085.87,829.6
2016,1,30,12,15,974.0,86.0,4.8,19.0,730.5,1097.84,837.11
2016,1,30,12,30,976.0,86.0,4.8,19.0,739.0,1105.98,842.25
2016,1,30,12,45,975.0,86.5,4.85,19.5,739.0,1107.78,842.14
2016,1,30,13,0,974.0,87.0,4.9,20.0,739.0,1105.67,839.62
2016,1,30,13,15,971.0,86.5,4.85,20.0,730.0,1096.42,833.13
2016,1,30,13,30,968.0,86.0,4.8,20.0,721.0,1083.35,824.29
2016,1,30,13,45,960.5,86.0,4.8,20.5,703.0,1062.7,809.35
2016,1,30,14,0,953.0,86.0,4.8,21.0,685.0,1038.56,792.23
2016,1,30,14,15,944.0,84.5,4.7,21.0,659.0,1007.83,771.37
2016,1,30,14,30,935.0,83.0,4.6,21.0,633.0,974.01,748.47
2016,1,30,14,45,924.0,80.5,4.5,21.0,599.5,934.28,721.47
2016,1,30,15,0,913.0,78.0,4.4,21.0,566.0,892.0,692.62
2016,1,30,15,15,895.5,76.0,4.15,20.5,526.0,842.64,659.4
2016,1,30,15,30,878.0,74.0,3.9,20.0,486.0,799.08,630.0
2016,1,30,15,45,852.5,71.0,3.65,19.5,440.0,739.02,587.99
2016,1,30,16,0,827.0,68.0,3.4,19.0,394.0,678.67,545.03
2016,1,30,16,15,791.0,64.0,3.15,18.0,343.5,610.36,494.31
2016,1,30,16,30,755.0,60.0,2.9,17.0,293.0,543.52,442.26
2016,1,30,16,45,700.0,55.0,2.7,16.0,240.5,466.93,380.47
2016,1,30,17,0,645.0,50.0,2.5,15.0,188.0,394.51,319.4
2016,1,30,17,15,552.5,41.5,2.55,14.5,137.5,310.37,246.51
2016,1,30,17,30,460.0,33.0,2.6,14.0,87.0,232.89,176.49
2016,1,30,17,45,230.0,16.5,2.65,13.5,43.5,107.2,53.06
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,17.0,2.7,10.0,39.5,97.19,37.71
2016,1,31,8,0,413.0,34.0,3.0,11.0,79.0,212.09,161.54
2016,1,31,8,15,510.0,42.5,3.0,11.5,129.0,288.32,231.71
2016,1,31,8,30,607.0,51.0,3.0,12.0,179.0,375.03,308.04
2016,1,31,8,45,676.0,54.5,3.0,13.0,232.0,447.69,370.3
2016,1,31,9,0,745.0,58.0,3.0,14.0,285.0,529.48,437.07
2016,1,31,9,15,781.5,62.0,2.9,14.5,335.0,596.13,489.68
2016,1,31,9,30,818.0,66.0,2.8,15.0,385.0,664.37,541.04
2016,1,31,9,45,848.0,67.5,2.7,16.0,432.0,725.96,582.68
2016,1,31,10,0,878.0,69.0,2.6,17.0,479.0,780.45,617.69
2016,1,31,10,15,895.0,71.0,2.5,18.0,519.5,831.28,648.95
2016,1,31,10,30,912.0,73.0,2.4,19.0,560.0,880.56,678.17
2016,1,31,10,45,925.5,74.0,2.35,20.0,593.5,923.61,702.75
2016,1,31,11,0,939.0,75.0,2.3,21.0,627.0,964.3,725.21
2016,1,31,11,15,947.5,76.5,2.3,21.5,653.0,998.24,744.75
2016,1,31,11,30,956.0,78.0,2.3,22.0,679.0,1029.08,762.17
2016,1,31,11,45,955.0,81.5,2.3,22.5,696.0,1049.71,772.92
2016,1,31,12,0,954.0,85.0,2.3,23.0,713.0,1066.59,781.4
2016,1,31,12,15,956.5,85.5,2.25,23.5,722.0,1079.55,786.88
2016,1,31,12,30,959.0,86.0,2.2,24.0,731.0,1088.74,790.1
2016,1,31,12,45,960.5,85.0,2.15,24.5,731.5,1091.26,789.28
2016,1,31,13,0,962.0,84.0,2.1,25.0,732.0,1089.93,786.27
2016,1,31,13,15,959.5,83.5,2.0,25.0,723.5,1081.28,779.73
2016,1,31,13,30,957.0,83.0,1.9,25.0,715.0,1068.85,771.04
2016,1,31,13,45,953.0,82.0,1.8,25.0,698.0,1050.61,758.87
2016,1,31,14,0,949.0,81.0,1.7,25.0,681.0,1028.78,744.64
2016,1,31,14,15,941.0,80.0,1.55,25.0,655.5,999.69,725.18
2016,1,31,14,30,933.0,79.0,1.4,25.0,630.0,967.47,703.84
2016,1,31,14,45,921.0,77.0,1.25,25.0,597.0,927.49,677.53
2016,1,31,15,0,909.0,75.0,1.1,25.0,564.0,885.03,649.6
2016,1,31,15,15,892.0,73.0,1.0,24.5,524.5,836.2,619.31
2016,1,31,15,30,875.0,71.0,0.9,24.0,485.0,785.78,587.56
2016,1,31,15,45,851.0,68.0,0.8,24.0,439.5,734.29,553.47
2016,1,31,16,0,827.0,65.0,0.7,24.0,394.0,675.08,513.46
2016,1,31,16,15,792.0,61.5,0.7,23.0,344.0,608.05,468.61
2016,1,31,16,30,757.0,58.0,0.7,22.0,294.0,542.39,421.89
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.0,466.03,364.65
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,393.89,307.62
2016,1,31,17,15,557.0,40.5,0.75,19.0,139.5,307.73,237.28
2016,1,31,17,30,466.0,33.0,0.8,18.0,89.0,234.89,174.13
2016,1,31,17,45,233.0,16.5,0.9,17.5,44.5,108.49,57.3
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
