Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,984.0,740.81
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,943.89,714.42
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,901.25,686.22
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,851.72,652.99
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,807.79,623.42
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,748.43,582.67
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,688.63,541.01
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,621.81,492.46
2016,2,11,16,30,766.0,69.0,2.1,20.0,337.0,556.08,442.9
2016,2,11,16,45,716.0,63.5,1.9,19.0,283.0,480.6,384.1
2016,2,11,17,0,666.0,58.0,1.7,18.0,229.0,411.52,327.84
2016,2,11,17,15,588.0,50.5,1.75,17.0,175.5,330.01,260.19
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,256.59,196.57
2016,2,11,17,45,370.0,30.5,1.85,15.5,76.0,167.23,118.56
2016,2,11,18,0,230.0,18.0,1.9,15.0,30.0,87.43,3.41
2016,2,11,18,15,115.0,9.0,1.95,14.5,15.0,30.48,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.2,9.0,22.0,56.14,0.0
2016,2,12,7,45,333.5,28.0,2.5,10.0,66.5,147.21,102.15
2016,2,12,8,0,486.0,41.0,2.8,11.0,111.0,237.08,183.87
2016,2,12,8,15,569.0,49.0,2.6,11.5,164.5,310.7,250.2
2016,2,12,8,30,652.0,57.0,2.4,12.0,218.0,393.15,321.77
2016,2,12,8,45,704.5,63.0,2.2,13.0,272.5,462.91,379.88
2016,2,12,9,0,757.0,69.0,2.0,14.0,327.0,539.56,440.28
2016,2,12,9,15,791.0,73.0,1.85,15.0,379.0,605.92,489.86
2016,2,12,9,30,825.0,77.0,1.7,16.0,431.0,673.59,537.85
2016,2,12,9,45,849.0,80.0,1.6,17.0,478.5,733.71,576.87
2016,2,12,10,0,873.0,83.0,1.5,18.0,526.0,793.45,613.66
2016,2,12,10,15,889.0,85.5,1.5,19.0,567.5,845.33,644.82
2016,2,12,10,30,905.0,88.0,1.5,20.0,609.0,886.94,668.36
2016,2,12,10,45,916.5,90.0,1.55,21.0,643.5,929.89,693.07
2016,2,12,11,0,928.0,92.0,1.6,22.0,678.0,970.31,715.7
2016,2,12,11,15,936.0,93.5,1.65,22.5,704.5,1004.08,735.19
2016,2,12,11,30,944.0,95.0,1.7,23.0,731.0,1034.7,752.64
2016,2,12,11,45,948.0,96.0,1.75,23.5,749.0,1057.46,765.13
2016,2,12,12,0,952.0,97.0,1.8,24.0,767.0,1076.6,775.49
2016,2,12,12,15,954.0,97.5,1.8,24.0,776.0,1089.41,782.79
2016,2,12,12,30,956.0,98.0,1.8,24.0,785.0,1098.38,787.93
2016,2,12,12,45,955.0,98.5,1.85,24.0,785.0,1100.41,789.74
2016,2,12,13,0,954.0,99.0,1.9,24.0,785.0,1098.51,789.36
2016,2,12,13,15,951.0,98.5,1.95,24.0,776.0,1089.54,784.75
2016,2,12,13,30,948.0,98.0,2.0,24.0,767.0,1076.73,777.94
2016,2,12,13,45,941.0,97.5,2.05,24.0,749.0,1056.22,766.38
2016,2,12,14,0,934.0,97.0,2.1,24.0,731.0,1032.18,752.69
2016,2,12,14,15,925.5,95.5,2.15,24.0,705.0,1002.19,735.17
2016,2,12,14,30,917.0,94.0,2.2,24.0,679.0,969.07,715.56
2016,2,12,14,45,894.0,96.5,2.25,24.0,643.0,934.2,694.67
2016,2,12,15,0,871.0,99.0,2.3,24.0,607.0,887.34,665.51
2016,2,12,15,15,853.5,96.0,2.25,23.5,566.0,837.1,634.12
2016,2,12,15,30,836.0,93.0,2.2,23.0,525.0,785.3,601.13
2016,2,12,15,45,810.0,90.0,2.2,22.5,478.5,725.9,562.44
2016,2,12,16,0,784.0,87.0,2.2,22.0,432.0,666.27,522.14
2016,2,12,16,15,749.5,82.0,2.05,21.0,381.0,602.05,475.84
2016,2,12,16,30,715.0,77.0,1.9,20.0,330.0,536.33,426.78
2016,2,12,16,45,663.0,71.0,1.75,19.0,276.5,461.8,368.98
2016,2,12,17,0,611.0,65.0,1.6,18.0,223.0,391.46,312.11
2016,2,12,17,15,532.0,56.0,1.7,17.0,170.5,310.81,245.47
2016,2,12,17,30,453.0,47.0,1.8,16.0,118.0,238.44,183.16
2016,2,12,17,45,320.5,33.0,1.9,15.5,73.5,153.38,109.49
2016,2,12,18,0,188.0,19.0,2.0,15.0,29.0,77.77,12.32
2016,2,12,18,15,94.0,9.5,2.1,14.5,14.5,26.59,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.0,2.2,7.5,10.0,6.83,0.0
2016,2,13,7,30,94.0,16.0,2.2,8.0,20.0,45.51,0.0
2016,2,13,7,45,221.5,33.5,2.2,8.5,61.0,117.31,82.96
2016,2,13,8,0,349.0,51.0,2.2,9.0,102.0,195.46,153.3
2016,2,13,8,15,431.5,63.5,2.05,9.5,153.0,266.77,216.86
2016,2,13,8,30,514.0,76.0,1.9,10.0,204.0,346.28,285.71
2016,2,13,8,45,572.5,84.0,1.75,11.0,256.5,417.07,344.62
2016,2,13,9,0,631.0,92.0,1.6,12.0,309.0,492.86,404.73
2016,2,13,9,15,669.0,98.0,1.65,13.0,359.5,558.1,454.82
2016,2,13,9,30,707.0,104.0,1.7,14.0,410.0,625.36,504.54
2016,2,13,9,45,739.0,107.5,1.75,15.0,457.5,687.06,548.37
2016,2,13,10,0,771.0,111.0,1.8,16.0,505.0,749.37,590.05
2016,2,13,10,15,790.5,114.5,2.05,16.5,546.0,801.68,626.13
2016,2,13,10,30,810.0,118.0,2.3,17.0,587.0,847.78,657.49
2016,2,13,10,45,827.0,119.0,2.6,18.0,621.5,892.36,686.66
2016,2,13,11,0,844.0,120.0,2.9,19.0,656.0,934.91,714.05
2016,2,13,11,15,854.0,122.0,3.05,19.0,683.0,969.68,737.48
2016,2,13,11,30,864.0,124.0,3.2,19.0,710.0,1001.58,759.05
2016,2,13,11,45,895.0,113.5,3.35,19.5,734.0,1036.87,781.48
2016,2,13,12,0,926.0,103.0,3.5,20.0,758.0,1057.15,793.79
2016,2,13,12,15,929.0,103.5,3.6,20.0,767.5,1070.7,802.98
2016,2,13,12,30,932.0,104.0,3.7,20.0,777.0,1080.52,809.91
2016,2,13,12,45,934.0,103.0,3.85,20.5,778.5,1083.82,811.52
2016,2,13,13,0,936.0,102.0,4.0,21.0,780.0,1083.29,810.77
2016,2,13,13,15,934.0,101.5,4.05,21.0,771.5,1075.41,806.14
2016,2,13,13,30,932.0,101.0,4.1,21.0,763.0,1063.77,799.19
2016,2,13,13,45,928.5,99.5,4.2,21.0,746.5,1045.77,788.46
2016,2,13,14,0,925.0,98.0,4.3,21.0,730.0,1024.18,775.4
2016,2,13,14,15,917.5,96.5,4.3,21.0,704.5,995.3,756.81
2016,2,13,14,30,910.0,95.0,4.3,21.0,679.0,963.28,736.09
2016,2,13,14,45,893.5,95.0,4.35,21.0,644.5,921.94,709.1
2016,2,13,15,0,877.0,95.0,4.4,21.0,610.0,887.3,686.65
2016,2,13,15,15,860.5,92.5,4.3,20.5,570.0,838.25,654.34
2016,2,13,15,30,844.0,90.0,4.2,20.0,530.0,787.54,620.43
2016,2,13,15,45,820.5,86.5,4.1,20.0,483.5,729.11,579.15
2016,2,13,16,0,797.0,83.0,4.0,20.0,437.0,670.26,536.62
2016,2,13,16,15,764.5,78.5,3.55,19.0,386.5,604.36,487.02
2016,2,13,16,30,732.0,74.0,3.1,18.0,336.0,539.62,436.73
2016,2,13,16,45,682.5,68.5,2.65,17.5,282.5,468.76,379.09
2016,2,13,17,0,633.0,63.0,2.2,17.0,229.0,399.23,320.76
2016,2,13,17,15,556.5,54.5,2.15,16.0,176.5,319.06,253.49
2016,2,13,17,30,480.0,46.0,2.1,15.0,124.0,246.88,190.59
2016,2,13,17,45,348.0,33.5,2.05,14.5,78.5,161.91,116.54
2016,2,13,18,0,216.0,21.0,2.0,14.0,33.0,86.88,23.1
2016,2,13,18,15,108.0,10.5,2.15,14.0,16.5,30.02,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,7.0,3.5,10.5,7.0,5.97,0.0
2016,2,14,7,30,0.0,14.0,3.8,11.0,14.0,11.56,0.0
2016,2,14,7,45,31.5,35.0,4.15,11.5,39.5,44.23,29.19
2016,2,14,8,0,63.0,56.0,4.5,12.0,65.0,83.91,64.25
2016,2,14,8,15,80.5,79.0,4.95,13.0,96.0,118.6,94.86
2016,2,14,8,30,98.0,102.0,5.4,14.0,127.0,155.11,126.59
2016,2,14,8,45,114.0,124.0,5.9,15.0,159.0,191.53,157.61
2016,2,14,9,0,130.0,146.0,6.4,16.0,191.0,229.66,189.37
2016,2,14,9,15,130.0,170.5,6.55,16.5,221.5,262.07,215.75
2016,2,14,9,30,130.0,195.0,6.7,17.0,252.0,294.35,241.46
2016,2,14,9,45,68.0,184.0,6.85,17.5,214.0,227.27,184.64
2016,2,14,10,0,6.0,173.0,7.0,18.0,176.0,157.22,124.85
2016,2,14,10,15,8.0,185.5,6.95,18.5,190.0,170.29,135.05
2016,2,14,10,30,10.0,198.0,6.9,19.0,204.0,183.62,145.31
2016,2,14,10,45,15.5,220.0,6.9,19.5,229.5,209.65,165.84
2016,2,14,11,0,21.0,242.0,6.9,20.0,255.0,236.2,186.59
2016,2,14,11,15,21.5,251.0,6.7,20.0,265.5,245.45,193.57
2016,2,14,11,30,22.0,260.0,6.5,20.0,276.0,254.77,200.64
2016,2,14,11,45,237.0,275.0,6.35,20.5,444.0,543.2,431.05
2016,2,14,12,0,452.0,290.0,6.2,21.0,612.0,798.7,623.77
2016,2,14,12,15,370.0,319.5,6.0,21.0,585.5,734.42,572.49
2016,2,14,12,30,288.0,349.0,5.8,21.0,559.0,686.76,534.12
2016,2,14,12,45,432.5,301.0,5.6,21.5,616.0,800.92,619.91
2016,2,14,13,0,577.0,253.0,5.4,22.0,673.0,896.57,689.53
2016,2,14,13,15,413.5,301.0,5.25,22.0,600.5,758.52,585.79
2016,2,14,13,30,250.0,349.0,5.1,22.0,528.0,622.71,482.34
2016,2,14,13,45,312.5,326.0,4.95,22.0,544.5,676.22,523.71
2016,2,14,14,0,375.0,303.0,4.8,22.0,561.0,705.17,546.37
2016,2,14,14,15,611.5,210.0,4.7,22.0,612.5,845.23,653.21
2016,2,14,14,30,848.0,117.0,4.6,22.0,664.0,940.91,720.64
2016,2,14,14,45,727.5,146.0,4.5,22.0,599.0,845.55,653.42
2016,2,14,15,0,607.0,175.0,4.4,22.0,534.0,746.37,582.75
2016,2,14,15,15,513.5,188.5,4.25,21.5,478.0,653.03,514.61
2016,2,14,15,30,420.0,202.0,4.1,21.0,422.0,571.52,453.52
2016,2,14,15,45,338.0,196.0,3.95,21.0,363.5,470.16,375.96
2016,2,14,16,0,256.0,190.0,3.8,21.0,305.0,391.0,313.76
2016,2,14,16,15,238.5,171.5,3.3,20.0,269.0,346.93,280.06
2016,2,14,16,30,221.0,153.0,2.8,19.0,233.0,304.23,246.51
2016,2,14,16,45,205.0,130.5,2.35,18.5,195.5,259.34,210.02
2016,2,14,17,0,189.0,108.0,1.9,18.0,158.0,215.93,173.85
2016,2,14,17,15,161.0,85.5,1.8,17.0,121.5,168.93,134.33
2016,2,14,17,30,133.0,63.0,1.7,16.0,85.0,124.99,96.44
2016,2,14,17,45,77.5,42.0,1.65,15.5,53.5,71.59,50.72
2016,2,14,18,0,22.0,21.0,1.6,15.0,22.0,25.21,5.41
2016,2,14,18,15,11.0,10.5,1.65,14.5,11.0,11.09,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,15,7,15,75.0,9.0,3.3,9.5,12.5,21.08,0.0
2016,2,15,7,30,150.0,18.0,3.6,10.0,25.0,61.27,0.0
2016,2,15,7,45,296.5,32.0,3.9,10.5,69.5,138.23,98.67
2016,2,15,8,0,443.0,46.0,4.2,11.0,114.0,224.59,175.44
2016,2,15,8,15,525.5,55.0,4.4,12.0,167.0,296.71,240.24
2016,2,15,8,30,608.0,64.0,4.6,13.0,220.0,377.63,310.92
2016,2,15,8,45,666.5,69.5,4.8,14.0,275.0,450.26,372.93
2016,2,15,9,0,725.0,75.0,5.0,15.0,330.0,527.87,436.79
2016,2,15,9,15,760.0,79.5,5.1,15.5,382.5,591.33,488.03
2016,2,15,9,30,795.0,84.0,5.2,16.0,435.0,658.93,540.88
2016,2,15,9,45,825.5,86.0,5.3,16.5,483.5,721.53,587.39
2016,2,15,10,0,856.0,88.0,5.4,17.0,532.0,784.32,632.24
2016,2,15,10,15,873.5,90.5,5.4,17.5,574.0,836.9,668.18
2016,2,15,10,30,891.0,93.0,5.4,18.0,616.0,887.92,702.43
2016,2,15,10,45,906.5,93.5,5.4,18.5,651.5,923.68,725.16
2016,2,15,11,0,922.0,94.0,5.4,19.0,687.0,965.82,752.32
2016,2,15,11,15,929.5,95.5,5.45,19.0,713.5,999.03,774.75
2016,2,15,11,30,937.0,97.0,5.5,19.0,740.0,1029.07,795.01
2016,2,15,11,45,939.5,99.5,5.55,19.5,758.0,1051.98,808.77
2016,2,15,12,0,942.0,102.0,5.6,20.0,776.0,1071.24,820.1
2016,2,15,12,15,944.0,102.5,5.6,20.0,785.0,1083.96,828.28
2016,2,15,12,30,946.0,103.0,5.6,20.0,794.0,1092.86,834.02
2016,2,15,12,45,948.5,101.5,5.6,20.5,795.0,1096.12,834.44
2016,2,15,13,0,951.0,100.0,5.6,21.0,796.0,1095.48,832.39
2016,2,15,13,15,948.5,99.5,5.5,21.0,787.5,1086.98,826.0
2016,2,15,13,30,946.0,99.0,5.4,21.0,779.0,1074.65,817.21
2016,2,15,13,45,945.5,96.5,5.35,21.0,762.5,1058.22,806.22
2016,2,15,14,0,945.0,94.0,5.3,21.0,746.0,1038.03,792.8
2016,2,15,14,15,938.0,92.5,5.15,21.0,721.0,1009.12,772.7
2016,2,15,14,30,931.0,91.0,5.0,21.0,696.0,976.95,750.48
2016,2,15,14,45,921.0,89.0,4.9,21.0,662.5,938.43,724.24
2016,2,15,15,0,911.0,87.0,4.8,21.0,629.0,897.21,696.08
2016,2,15,15,15,896.5,84.5,4.6,20.5,589.0,849.23,663.61
2016,2,15,15,30,882.0,82.0,4.4,20.0,549.0,806.6,634.77
2016,2,15,15,45,868.0,77.5,4.2,20.0,503.5,752.44,596.29
2016,2,15,16,0,854.0,73.0,4.0,20.0,458.0,696.94,556.49
2016,2,15,16,15,825.0,69.0,3.45,19.0,406.5,631.24,507.16
2016,2,15,16,30,796.0,65.0,2.9,18.0,355.0,566.26,456.57
2016,2,15,16,45,759.0,59.0,2.35,17.5,301.5,495.79,399.16
2016,2,15,17,0,722.0,53.0,1.8,17.0,248.0,427.71,341.69
2016,2,15,17,15,652.0,47.0,1.7,16.0,193.0,348.17,275.05
2016,2,15,17,30,582.0,41.0,1.6,15.0,138.0,275.46,211.52
2016,2,15,17,45,458.0,30.5,1.55,14.0,89.5,189.1,136.29
2016,2,15,18,0,334.0,20.0,1.5,13.0,41.0,113.8,46.93
2016,2,15,18,15,167.0,10.0,1.45,12.5,20.5,40.53,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,27.15,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,79.05,5.3
2016,2,16,7,45,351.0,31.5,3.4,11.0,75.5,153.41,109.85
2016,2,16,8,0,487.0,44.0,3.7,12.0,121.0,237.74,184.8
2016,2,16,8,15,565.5,52.0,3.75,13.0,174.5,309.5,249.05
2016,2,16,8,30,644.0,60.0,3.8,14.0,228.0,389.58,318.37
2016,2,16,8,45,693.0,66.0,3.85,15.0,282.0,459.59,377.32
2016,2,16,9,0,742.0,72.0,3.9,16.0,336.0,531.35,435.32
2016,2,16,9,15,775.0,76.0,4.15,16.5,387.5,596.44,487.21
2016,2,16,9,30,808.0,80.0,4.4,17.0,439.0,662.78,538.77
2016,2,16,9,45,831.0,83.5,4.7,18.0,486.0,722.12,581.72
2016,2,16,10,0,854.0,87.0,5.0,19.0,533.0,781.04,622.85
2016,2,16,10,15,870.0,89.5,4.9,19.5,574.0,832.33,656.77
2016,2,16,10,30,886.0,92.0,4.8,20.0,615.0,881.95,688.79
2016,2,16,10,45,896.5,94.5,4.75,20.5,649.0,915.47,709.15
2016,2,16,11,0,907.0,97.0,4.7,21.0,683.0,955.04,733.6
2016,2,16,11,15,914.5,98.5,4.55,21.5,709.5,987.86,752.18
2016,2,16,11,30,922.0,100.0,4.4,22.0,736.0,1017.57,768.6
2016,2,16,11,45,917.5,105.5,4.25,22.5,752.0,1036.69,778.07
2016,2,16,12,0,913.0,111.0,4.1,23.0,768.0,1051.96,785.0
2016,2,16,12,15,915.5,111.5,3.9,23.0,777.0,1064.87,791.59
2016,2,16,12,30,918.0,112.0,3.7,23.0,786.0,1074.08,795.76
2016,2,16,12,45,915.5,113.0,3.5,23.5,786.0,1074.99,793.01
2016,2,16,13,0,913.0,114.0,3.3,24.0,786.0,1072.12,787.95
2016,2,16,13,15,910.5,113.5,3.05,24.0,777.0,1063.83,780.58
2016,2,16,13,30,908.0,113.0,2.8,24.0,768.0,1051.84,770.9
2016,2,16,13,45,901.0,112.5,2.55,24.0,750.5,1031.78,756.06
2016,2,16,14,0,894.0,112.0,2.3,24.0,733.0,1020.01,746.7
2016,2,16,14,15,885.5,110.5,2.1,24.0,707.5,990.23,726.18
2016,2,16,14,30,877.0,109.0,1.9,24.0,682.0,957.38,703.86
2016,2,16,14,45,867.0,106.0,1.7,24.0,649.0,918.58,677.66
2016,2,16,15,0,857.0,103.0,1.5,24.0,616.0,877.21,649.74
2016,2,16,15,15,782.5,111.5,1.4,23.5,556.5,792.94,595.24
2016,2,16,15,30,708.0,120.0,1.3,23.0,497.0,716.08,544.9
2016,2,16,15,45,706.0,108.0,1.25,23.0,456.5,669.28,513.73
2016,2,16,16,0,704.0,96.0,1.2,23.0,416.0,620.53,479.49
2016,2,16,16,15,707.5,88.5,1.2,22.0,379.0,578.73,451.25
2016,2,16,16,30,711.0,81.0,1.2,21.0,342.0,534.8,419.91
2016,2,16,16,45,665.5,74.0,1.25,20.5,289.0,462.82,365.18
2016,2,16,17,0,620.0,67.0,1.3,20.0,236.0,394.39,310.87
2016,2,16,17,15,545.5,58.5,1.4,19.0,183.0,315.84,246.98
2016,2,16,17,30,471.0,50.0,1.5,18.0,130.0,245.02,186.84
2016,2,16,17,45,349.0,37.0,1.65,17.0,84.0,163.45,117.55
2016,2,16,18,0,227.0,24.0,1.8,16.0,38.0,92.63,42.23
2016,2,16,18,15,113.5,12.0,1.95,15.5,19.0,31.77,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.0,9.5,2.1,7.0,16.5,30.43,0.0
2016,2,17,7,30,254.0,19.0,2.3,8.0,33.0,88.44,18.27
2016,2,17,7,45,385.5,31.0,2.5,9.0,79.5,162.53,117.64
2016,2,17,8,0,517.0,43.0,2.7,10.0,126.0,246.74,192.82
2016,2,17,8,15,593.0,51.0,2.85,10.5,180.5,319.11,258.37
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,399.55,328.91
2016,2,17,8,45,714.5,64.5,3.2,12.0,289.5,466.48,385.94
2016,2,17,9,0,760.0,70.0,3.4,13.0,344.0,539.06,445.17
2016,2,17,9,15,792.0,74.5,3.45,13.5,396.0,604.94,497.41
2016,2,17,9,30,824.0,79.0,3.5,14.0,448.0,671.99,548.76
2016,2,17,9,45,845.0,82.5,3.55,15.0,495.0,730.61,589.75
2016,2,17,10,0,866.0,86.0,3.6,16.0,542.0,788.61,628.57
2016,2,17,10,15,882.0,88.5,3.45,16.5,583.5,840.39,662.14
2016,2,17,10,30,898.0,91.0,3.3,17.0,625.0,881.93,687.65
2016,2,17,10,45,907.5,93.5,3.2,17.5,659.0,923.59,713.11
2016,2,17,11,0,917.0,96.0,3.1,18.0,693.0,962.59,736.28
2016,2,17,11,15,925.0,97.5,3.05,18.5,719.5,996.17,755.83
2016,2,17,11,30,933.0,99.0,3.0,19.0,746.0,1026.6,773.12
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.0,1048.87,784.88
2016,2,17,12,0,938.0,103.0,2.9,20.0,782.0,1067.48,794.29
2016,2,17,12,15,940.5,103.5,2.85,20.0,791.5,1080.66,801.76
2016,2,17,12,30,943.0,104.0,2.8,20.0,801.0,1090.03,806.92
2016,2,17,12,45,942.0,104.0,2.8,20.5,801.0,1091.4,806.05
2016,2,17,13,0,941.0,104.0,2.8,21.0,801.0,1088.88,802.92
2016,2,17,13,15,938.5,104.0,2.8,21.0,792.5,1080.97,798.06
2016,2,17,13,30,936.0,104.0,2.8,21.0,784.0,1069.25,790.93
2016,2,17,13,45,930.0,103.5,2.85,21.0,766.0,1049.76,779.39
2016,2,17,14,0,924.0,103.0,2.9,21.0,748.0,1026.73,765.65
2016,2,17,14,15,916.5,101.5,2.9,21.0,722.5,997.75,747.54
2016,2,17,14,30,909.0,100.0,2.9,21.0,697.0,965.6,727.34
2016,2,17,14,45,897.0,98.0,2.9,21.5,663.0,925.86,700.6
2016,2,17,15,0,885.0,96.0,2.9,22.0,629.0,892.46,678.18
2016,2,17,15,15,869.0,93.5,2.85,21.5,588.5,843.37,646.93
2016,2,17,15,30,853.0,91.0,2.8,21.0,548.0,792.54,614.08
2016,2,17,15,45,830.0,88.0,2.75,21.0,501.5,734.52,574.35
2016,2,17,16,0,807.0,85.0,2.7,21.0,455.0,675.98,533.1
2016,2,17,16,15,776.0,80.5,2.35,20.0,404.0,610.45,484.72
2016,2,17,16,30,745.0,76.0,2.0,19.0,353.0,545.91,435.53
2016,2,17,16,45,698.0,70.5,1.7,18.0,298.5,475.44,380.14
2016,2,17,17,0,651.0,65.0,1.4,17.0,244.0,406.24,323.74
2016,2,17,17,15,579.0,57.0,1.45,16.0,190.5,327.65,258.91
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,256.47,197.61
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.0,172.92,125.61
2016,2,17,18,0,260.0,24.0,1.6,14.0,41.0,100.95,50.54
2016,2,17,18,15,130.0,12.0,1.7,13.5,20.5,34.67,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,12.5,3.7,12.5,16.0,22.25,0.0
2016,2,18,7,30,133.0,25.0,3.9,13.0,32.0,65.52,19.25
2016,2,18,7,45,279.5,40.0,4.1,13.5,78.5,138.36,99.73
2016,2,18,8,0,426.0,55.0,4.3,14.0,125.0,225.04,174.65
2016,2,18,8,15,507.0,65.0,4.5,14.5,178.5,297.01,238.62
2016,2,18,8,30,588.0,75.0,4.7,15.0,232.0,377.45,308.46
2016,2,18,8,45,335.0,113.0,4.95,15.5,206.5,314.02,259.05
2016,2,18,9,0,82.0,151.0,5.2,16.0,181.0,194.3,158.77
2016,2,18,9,15,95.0,174.5,5.2,16.5,214.0,230.07,188.22
2016,2,18,9,30,108.0,198.0,5.2,17.0,247.0,267.15,218.0
2016,2,18,9,45,492.0,141.5,5.25,17.5,399.0,532.35,436.24
2016,2,18,10,0,876.0,85.0,5.3,18.0,551.0,794.61,637.45
2016,2,18,10,15,892.0,87.5,5.3,18.5,592.5,839.02,665.98
2016,2,18,10,30,908.0,90.0,5.3,19.0,634.0,888.79,699.12
2016,2,18,10,45,921.5,90.5,5.35,19.5,669.0,932.05,727.39
2016,2,18,11,0,935.0,91.0,5.4,20.0,704.0,972.87,753.68
2016,2,18,11,15,942.5,92.5,5.45,20.5,730.5,1006.47,774.72
2016,2,18,11,30,950.0,94.0,5.5,21.0,757.0,1036.83,793.46
2016,2,18,11,45,955.0,94.5,5.55,21.5,775.0,1060.17,807.36
2016,2,18,12,0,960.0,95.0,5.6,22.0,793.0,1079.86,818.84
2016,2,18,12,15,962.0,95.5,5.6,22.0,802.5,1092.76,827.05
2016,2,18,12,30,964.0,96.0,5.6,22.0,812.0,1101.76,832.79
2016,2,18,12,45,963.5,96.0,5.65,22.5,812.0,1103.68,832.67
2016,2,18,13,0,963.0,96.0,5.7,23.0,812.0,1101.61,830.07
2016,2,18,13,15,960.5,95.5,5.7,23.0,803.5,1092.97,824.47
2016,2,18,13,30,958.0,95.0,5.7,23.0,795.0,1080.44,816.42
2016,2,18,13,45,953.5,94.0,5.7,23.0,777.5,1061.51,804.16
2016,2,18,14,0,949.0,93.0,5.7,23.0,760.0,1038.91,789.53
2016,2,18,14,15,941.5,91.5,5.65,23.0,733.5,1009.33,769.81
2016,2,18,14,30,934.0,90.0,5.6,23.0,707.0,976.48,747.89
2016,2,18,14,45,913.0,92.0,5.6,23.0,671.0,932.52,718.45
2016,2,18,15,0,892.0,94.0,5.6,23.0,635.0,886.53,687.4
2016,2,18,15,15,876.0,91.5,5.45,23.0,594.5,845.9,659.2
2016,2,18,15,30,860.0,89.0,5.3,23.0,554.0,794.78,623.21
2016,2,18,15,45,835.0,87.0,5.2,23.0,506.5,736.1,581.59
2016,2,18,16,0,810.0,85.0,5.1,23.0,459.0,677.04,538.62
2016,2,18,16,15,778.5,80.5,4.7,22.0,407.5,611.02,488.95
2016,2,18,16,30,747.0,76.0,4.3,21.0,356.0,546.05,438.62
2016,2,18,16,45,697.5,71.0,3.95,20.5,301.5,474.58,381.21
2016,2,18,17,0,648.0,66.0,3.6,20.0,247.0,404.74,323.3
2016,2,18,17,15,575.5,57.5,3.55,19.0,193.0,325.6,257.11
2016,2,18,17,30,503.0,49.0,3.5,18.0,139.0,254.01,195.04
2016,2,18,17,45,378.0,37.0,3.45,17.5,91.0,170.87,123.48
2016,2,18,18,0,253.0,25.0,3.4,17.0,43.0,100.07,52.75
2016,2,18,18,15,126.5,12.5,3.65,16.5,21.5,34.19,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,78.5,12.0,4.45,14.5,17.0,23.81,0.0
2016,2,19,7,30,157.0,24.0,4.6,15.0,34.0,70.08,26.17
2016,2,19,7,45,293.0,38.5,4.75,15.5,79.5,141.16,101.34
2016,2,19,8,0,429.0,53.0,4.9,16.0,125.0,223.93,172.74
2016,2,19,8,15,507.0,63.0,5.0,16.5,178.0,294.53,235.22
2016,2,19,8,30,585.0,73.0,5.1,17.0,231.0,373.41,303.34
2016,2,19,8,45,292.5,71.5,5.25,17.5,150.5,245.06,201.21
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,58.04,43.29
2016,2,19,9,15,12.5,122.5,5.35,18.5,128.5,113.88,89.91
2016,2,19,9,30,25.0,175.0,5.3,19.0,187.0,173.21,138.39
2016,2,19,9,45,229.0,188.5,5.3,19.5,310.5,375.02,304.5
2016,2,19,10,0,433.0,202.0,5.3,20.0,434.0,573.64,460.89
2016,2,19,10,15,639.0,154.5,5.2,20.5,525.5,718.24,571.53
2016,2,19,10,30,845.0,107.0,5.1,21.0,617.0,862.54,674.09
2016,2,19,10,45,854.5,110.5,5.05,21.5,650.5,904.34,700.03
2016,2,19,11,0,864.0,114.0,5.0,22.0,684.0,943.6,724.41
2016,2,19,11,15,872.5,115.5,4.9,22.0,710.0,976.92,745.47
2016,2,19,11,30,881.0,117.0,4.8,22.0,736.0,1007.23,764.33
2016,2,19,11,45,881.0,120.5,4.75,22.5,752.5,1028.25,775.67
2016,2,19,12,0,881.0,124.0,4.7,23.0,769.0,1045.64,784.64
2016,2,19,12,15,883.5,124.5,4.6,23.0,778.0,1058.48,791.72
2016,2,19,12,30,886.0,125.0,4.5,23.0,787.0,1067.63,796.45
2016,2,19,12,45,884.0,126.0,4.45,23.5,786.5,1069.01,795.38
2016,2,19,13,0,882.0,127.0,4.4,24.0,786.0,1066.6,791.97
2016,2,19,13,15,879.0,126.5,4.3,24.0,777.5,1057.74,785.7
2016,2,19,13,30,876.0,126.0,4.2,24.0,769.0,1045.2,777.19
2016,2,19,13,45,869.0,125.0,4.15,24.5,751.0,1024.53,762.27
2016,2,19,14,0,862.0,124.0,4.1,25.0,733.0,1000.49,745.31
2016,2,19,14,15,853.0,122.5,4.05,24.5,707.5,970.76,727.53
2016,2,19,14,30,844.0,121.0,4.0,24.0,682.0,938.08,707.71
2016,2,19,14,45,830.0,119.0,3.95,24.0,648.5,897.6,681.08
2016,2,19,15,0,816.0,117.0,3.9,24.0,615.0,854.88,652.78
2016,2,19,15,15,798.5,113.5,3.8,24.0,574.5,805.68,619.47
2016,2,19,15,30,781.0,110.0,3.7,24.0,534.0,759.05,587.71
2016,2,19,15,45,756.0,106.0,3.6,24.0,488.0,701.06,547.35
2016,2,19,16,0,731.0,102.0,3.5,24.0,442.0,642.99,504.79
2016,2,19,16,15,697.0,96.5,3.05,23.0,392.0,577.72,456.5
2016,2,19,16,30,663.0,91.0,2.6,22.0,342.0,513.99,407.94
2016,2,19,16,45,613.0,84.0,2.2,21.5,289.0,441.96,350.85
2016,2,19,17,0,563.0,77.0,1.8,21.0,236.0,374.0,295.3
2016,2,19,17,15,489.5,67.0,1.75,20.0,184.0,297.51,232.72
2016,2,19,17,30,416.0,57.0,1.7,19.0,132.0,228.7,174.46
2016,2,19,17,45,299.5,42.0,1.65,18.0,86.5,148.98,107.5
2016,2,19,18,0,183.0,27.0,1.6,17.0,41.0,83.78,46.16
2016,2,19,18,15,91.5,13.5,1.75,17.0,20.5,28.35,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.7,15.5,16.0,20.1,0.0
2016,2,20,7,30,110.0,25.0,3.0,16.0,32.0,60.4,26.13
2016,2,20,7,45,223.5,42.5,3.3,16.5,75.0,123.27,88.65
2016,2,20,8,0,337.0,60.0,3.6,17.0,118.0,196.03,150.81
2016,2,20,8,15,412.5,72.5,3.8,17.5,168.5,261.28,207.67
2016,2,20,8,30,488.0,85.0,4.0,18.0,219.0,335.07,270.6
2016,2,20,8,45,540.0,93.5,4.25,18.5,270.5,405.09,329.13
2016,2,20,9,0,592.0,102.0,4.5,19.0,322.0,475.94,386.88
2016,2,20,9,15,628.5,108.5,4.6,19.5,371.5,538.95,436.64
2016,2,20,9,30,665.0,115.0,4.7,20.0,421.0,603.95,486.53
2016,2,20,9,45,332.5,100.5,4.85,20.5,253.5,368.14,299.52
2016,2,20,10,0,0.0,86.0,5.0,21.0,86.0,71.47,53.1
2016,2,20,10,15,0.0,92.5,5.05,21.5,92.5,77.0,57.48
2016,2,20,10,30,0.0,99.0,5.1,22.0,99.0,82.65,61.8
2016,2,20,10,45,1.0,136.0,5.15,22.5,137.0,116.42,88.72
2016,2,20,11,0,2.0,173.0,5.2,23.0,175.0,151.09,115.97
2016,2,20,11,15,3.5,179.0,5.2,23.0,182.0,157.92,121.22
2016,2,20,11,30,5.0,185.0,5.2,23.0,189.0,164.86,126.59
2016,2,20,11,45,2.5,167.5,5.2,23.5,170.0,146.26,111.43
2016,2,20,12,0,0.0,150.0,5.2,24.0,151.0,127.86,96.52
2016,2,20,12,15,4.0,181.5,5.15,24.0,185.5,160.59,122.41
2016,2,20,12,30,8.0,213.0,5.1,24.0,220.0,193.96,148.58
2016,2,20,12,45,8.5,213.0,5.1,24.5,220.0,194.47,148.64
2016,2,20,13,0,9.0,213.0,5.1,25.0,220.0,194.98,148.78
2016,2,20,13,15,40.5,280.5,5.05,25.0,310.5,311.74,239.85
2016,2,20,13,30,72.0,348.0,5.0,25.0,401.0,416.84,319.88
2016,2,20,13,45,48.5,312.5,4.95,25.0,347.5,353.71,271.57
2016,2,20,14,0,25.0,277.0,4.9,25.0,294.0,272.57,209.35
2016,2,20,14,15,45.5,291.0,4.75,25.0,321.5,326.46,251.59
2016,2,20,14,30,66.0,305.0,4.6,25.0,349.0,360.42,278.13
2016,2,20,14,45,66.5,290.0,4.5,25.0,332.5,343.41,265.53
2016,2,20,15,0,67.0,275.0,4.4,25.0,316.0,326.34,253.01
2016,2,20,15,15,46.0,243.0,4.15,24.5,270.5,272.87,212.15
2016,2,20,15,30,25.0,211.0,3.9,24.0,225.0,207.73,161.6
2016,2,20,15,45,198.5,196.5,3.7,24.0,290.5,348.09,276.09
2016,2,20,16,0,372.0,182.0,3.5,24.0,356.0,457.48,362.45
2016,2,20,16,15,348.0,166.5,3.05,23.5,315.0,406.89,323.06
2016,2,20,16,30,324.0,151.0,2.6,23.0,274.0,358.03,284.9
2016,2,20,16,45,307.0,130.0,2.2,22.5,233.0,308.83,245.78
2016,2,20,17,0,290.0,109.0,1.8,22.0,192.0,261.04,206.7
2016,2,20,17,15,324.0,85.5,1.9,21.5,160.0,242.14,189.48
2016,2,20,17,30,358.0,62.0,2.0,21.0,128.0,209.55,159.25
2016,2,20,17,45,254.0,45.5,2.1,20.5,84.5,138.12,99.26
2016,2,20,18,0,150.0,29.0,2.2,20.0,41.0,77.91,44.2
2016,2,20,18,15,75.0,14.5,2.55,20.0,20.5,26.02,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.0,2.6,16.0,1.0,0.85,0.0
2016,2,21,7,30,0.0,2.0,2.8,16.0,2.0,1.64,0.0
2016,2,21,7,45,0.0,4.5,3.05,16.5,4.5,3.69,0.0
2016,2,21,8,0,0.0,7.0,3.3,17.0,7.0,5.74,0.0
2016,2,21,8,15,0.0,10.0,3.3,17.0,10.0,8.21,1.33
2016,2,21,8,30,0.0,13.0,3.3,17.0,13.0,10.69,3.47
2016,2,21,8,45,0.0,16.5,3.3,17.5,16.5,13.58,5.91
2016,2,21,9,0,0.0,20.0,3.3,18.0,20.0,16.48,8.33
2016,2,21,9,15,0.0,53.5,3.25,18.0,53.5,44.28,31.7
2016,2,21,9,30,0.0,87.0,3.2,18.0,87.0,72.5,55.11
2016,2,21,9,45,0.0,112.0,3.2,18.5,112.0,94.66,73.07
2016,2,21,10,0,0.0,137.0,3.2,19.0,137.0,117.15,91.05
2016,2,21,10,15,0.0,100.0,3.1,19.0,100.0,83.57,63.38
2016,2,21,10,30,0.0,63.0,3.0,19.0,63.0,52.31,37.62
2016,2,21,10,45,1.5,120.0,2.95,19.0,121.5,102.48,78.57
2016,2,21,11,0,3.0,177.0,2.9,19.0,180.0,155.61,121.18
2016,2,21,11,15,1.5,158.5,2.7,19.0,160.0,137.08,105.98
2016,2,21,11,30,0.0,140.0,2.5,19.0,140.0,118.88,91.18
2016,2,21,11,45,7.5,198.5,2.4,19.5,204.0,179.74,139.64
2016,2,21,12,0,15.0,257.0,2.3,20.0,268.0,242.85,188.65
2016,2,21,12,15,21.5,280.0,2.05,20.0,296.5,271.82,210.75
2016,2,21,12,30,28.0,303.0,1.8,20.0,325.0,322.8,249.31
2016,2,21,12,45,15.0,231.0,1.6,20.5,243.0,217.95,167.94
2016,2,21,13,0,2.0,159.0,1.4,21.0,161.0,137.96,105.0
2016,2,21,13,15,9.5,212.0,1.2,21.0,219.5,194.4,149.57
2016,2,21,13,30,17.0,265.0,1.0,21.0,278.0,252.6,194.2
2016,2,21,13,45,23.5,277.0,0.85,21.0,294.0,270.8,207.83
2016,2,21,14,0,30.0,289.0,0.7,21.0,310.0,309.16,236.55
2016,2,21,14,15,31.0,281.5,0.55,21.0,302.5,301.83,230.68
2016,2,21,14,30,32.0,274.0,0.4,21.0,295.0,294.48,225.08
2016,2,21,14,45,47.5,274.5,0.3,21.0,304.5,308.75,236.28
2016,2,21,15,0,63.0,275.0,0.2,21.0,314.0,322.2,246.62
2016,2,21,15,15,39.0,237.0,0.2,20.5,260.5,260.01,200.22
2016,2,21,15,30,15.0,199.0,0.2,20.0,207.0,187.73,145.26
2016,2,21,15,45,7.5,157.0,0.2,20.0,161.0,141.92,109.86
2016,2,21,16,0,0.0,115.0,0.2,20.0,115.0,97.72,74.76
2016,2,21,16,15,0.0,101.5,0.2,20.0,101.5,85.85,65.53
2016,2,21,16,30,0.0,88.0,0.2,20.0,88.0,74.05,56.1
2016,2,21,16,45,0.0,74.0,0.25,20.0,74.0,61.86,46.21
2016,2,21,17,0,0.0,60.0,0.3,20.0,60.0,49.73,36.19
2016,2,21,17,15,0.0,46.5,0.3,19.5,46.5,38.46,26.78
