Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.1,16.5,34.0,40.35,12.31
2016,3,3,7,30,194.0,46.0,3.3,17.0,68.0,98.33,67.02
2016,3,3,7,45,326.5,58.5,3.55,17.5,120.0,161.79,119.15
2016,3,3,8,0,459.0,71.0,3.8,18.0,172.0,244.44,188.44
2016,3,3,8,15,527.0,80.5,3.95,18.5,227.5,311.98,246.65
2016,3,3,8,30,595.0,90.0,4.1,19.0,283.0,386.59,309.31
2016,3,3,8,45,678.5,87.0,4.35,20.0,344.0,463.12,371.57
2016,3,3,9,0,762.0,84.0,4.6,21.0,405.0,545.11,436.46
2016,3,3,9,15,792.5,88.0,4.9,21.5,458.5,609.75,487.08
2016,3,3,9,30,823.0,92.0,5.2,22.0,512.0,675.33,537.19
2016,3,3,9,45,859.5,89.5,5.55,22.5,563.5,738.66,584.22
2016,3,3,10,0,896.0,87.0,5.9,23.0,615.0,795.8,624.58
2016,3,3,10,15,910.5,89.0,6.15,23.0,657.5,846.27,660.58
2016,3,3,10,30,925.0,91.0,6.4,23.0,700.0,894.79,695.03
2016,3,3,10,45,941.0,90.0,6.65,23.5,736.5,939.04,724.91
2016,3,3,11,0,957.0,89.0,6.9,24.0,773.0,980.85,752.9
2016,3,3,11,15,964.0,90.5,6.95,24.0,800.0,1014.27,775.42
2016,3,3,11,30,971.0,92.0,7.0,24.0,827.0,1044.27,795.59
2016,3,3,11,45,977.5,91.5,7.05,24.5,846.0,1067.95,809.82
2016,3,3,12,0,984.0,91.0,7.1,25.0,865.0,1087.87,821.53
2016,3,3,12,15,986.5,91.5,7.05,25.0,874.5,1101.0,829.73
2016,3,3,12,30,989.0,92.0,7.0,25.0,884.0,1110.06,835.32
2016,3,3,12,45,992.0,90.5,6.95,25.0,885.0,1113.28,837.08
2016,3,3,13,0,995.0,89.0,6.9,25.0,886.0,1112.33,836.2
2016,3,3,13,15,993.5,88.5,6.8,25.0,877.0,1103.8,830.0
2016,3,3,13,30,992.0,88.0,6.7,25.0,868.0,1091.16,821.21
2016,3,3,13,45,991.0,86.0,6.6,25.0,850.5,1073.28,809.0
2016,3,3,14,0,990.0,84.0,6.5,25.0,833.0,1051.4,794.21
2016,3,3,14,15,983.5,83.0,6.35,25.0,806.0,1021.6,773.77
2016,3,3,14,30,977.0,82.0,6.2,25.0,779.0,988.3,751.03
2016,3,3,14,45,964.0,82.5,6.1,25.0,743.5,947.65,723.48
2016,3,3,15,0,951.0,83.0,6.0,25.0,708.0,904.31,693.99
2016,3,3,15,15,938.0,81.0,5.85,24.5,666.0,855.74,661.71
2016,3,3,15,30,925.0,79.0,5.7,24.0,624.0,805.03,627.57
2016,3,3,15,45,909.0,76.0,5.55,24.0,575.5,749.17,588.06
2016,3,3,16,0,893.0,73.0,5.4,24.0,527.0,692.03,546.42
2016,3,3,16,15,868.0,70.0,5.05,23.0,473.5,628.3,498.72
2016,3,3,16,30,843.0,67.0,4.7,22.0,420.0,568.45,452.39
2016,3,3,16,45,806.5,62.5,4.35,21.5,363.0,497.38,395.13
2016,3,3,17,0,770.0,58.0,4.0,21.0,306.0,428.64,338.13
2016,3,3,17,15,713.0,52.5,3.65,19.5,248.0,353.33,275.35
2016,3,3,17,30,656.0,47.0,3.3,18.0,190.0,283.55,214.86
2016,3,3,17,45,555.5,39.0,2.95,17.0,135.5,205.1,146.96
2016,3,3,18,0,455.0,31.0,2.6,16.0,81.0,139.73,90.04
2016,3,3,18,15,227.5,15.5,2.6,15.5,40.5,55.55,12.39
2016,3,3,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.5,17.0,1.6,8.5,43.5,59.56,23.29
2016,3,4,7,30,457.0,34.0,1.6,9.0,87.0,146.04,98.88
2016,3,4,7,45,557.5,42.5,1.65,10.0,143.0,213.6,158.56
2016,3,4,8,0,658.0,51.0,1.7,11.0,199.0,292.29,227.61
2016,3,4,8,15,715.0,56.5,1.85,12.0,257.5,362.53,289.45
2016,3,4,8,30,772.0,62.0,2.0,13.0,316.0,438.21,353.52
2016,3,4,8,45,807.5,66.5,2.15,14.0,373.5,506.62,409.59
2016,3,4,9,0,843.0,71.0,2.3,15.0,431.0,577.19,465.06
2016,3,4,9,15,868.0,74.5,2.4,15.5,484.5,641.78,514.64
2016,3,4,9,30,893.0,78.0,2.5,16.0,538.0,701.55,559.19
2016,3,4,9,45,908.5,81.5,2.6,17.0,586.0,758.65,597.81
2016,3,4,10,0,924.0,85.0,2.7,18.0,634.0,814.38,633.86
2016,3,4,10,15,936.5,87.0,2.55,18.5,676.0,864.35,664.55
2016,3,4,10,30,949.0,89.0,2.4,19.0,718.0,912.1,692.9
2016,3,4,10,45,955.5,91.5,2.3,19.5,751.5,952.64,716.15
2016,3,4,11,0,962.0,94.0,2.2,20.0,785.0,990.07,736.93
2016,3,4,11,15,967.5,95.5,2.1,20.0,811.5,1022.17,755.29
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,1050.74,771.2
2016,3,4,11,45,973.0,99.5,1.95,20.5,854.5,1071.36,781.13
2016,3,4,12,0,973.0,102.0,1.9,21.0,871.0,1088.0,788.63
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.0,1099.95,795.53
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,1107.86,800.11
2016,3,4,12,45,974.5,103.5,1.9,21.5,888.0,1108.66,798.9
2016,3,4,13,0,973.0,104.0,1.9,22.0,887.0,1105.37,795.39
2016,3,4,13,15,970.0,103.5,1.9,22.0,877.0,1095.43,789.47
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,1081.5,781.27
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,1061.22,768.44
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,1037.22,753.38
2016,3,4,14,15,948.5,100.5,2.05,23.0,801.5,1006.68,735.61
2016,3,4,14,30,941.0,99.0,2.1,23.0,774.0,972.8,715.63
2016,3,4,14,45,930.0,98.0,2.15,23.0,739.0,933.25,691.76
2016,3,4,15,0,919.0,97.0,2.2,23.0,704.0,891.0,665.84
2016,3,4,15,15,904.5,94.5,2.2,22.5,661.5,841.83,635.69
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,790.74,603.7
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.0,739.06,569.9
2016,3,4,16,0,849.0,86.0,2.3,22.0,521.0,679.93,528.46
2016,3,4,16,15,821.5,82.5,2.05,21.0,467.5,615.45,481.67
2016,3,4,16,30,794.0,79.0,1.8,20.0,414.0,551.58,433.74
2016,3,4,16,45,754.0,74.0,1.6,19.5,357.5,480.68,378.25
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,413.59,323.79
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,338.26,262.29
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,269.15,203.52
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,192.34,138.34
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,127.83,83.32
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,52.01,14.57
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,69.0,22.0,0.85,11.0,30.5,34.65,14.9
2016,3,5,7,30,138.0,44.0,1.0,12.0,61.0,78.12,54.29
2016,3,5,7,45,184.0,66.0,1.15,13.0,101.0,122.18,92.3
2016,3,5,8,0,230.0,88.0,1.3,14.0,141.0,171.86,135.05
2016,3,5,8,15,268.5,105.5,1.4,14.5,183.5,219.26,175.8
2016,3,5,8,30,307.0,123.0,1.5,15.0,226.0,271.02,219.29
2016,3,5,8,45,468.5,113.5,1.65,16.0,300.5,373.75,302.12
2016,3,5,9,0,630.0,104.0,1.8,17.0,375.0,490.57,393.47
2016,3,5,9,15,717.5,101.0,1.85,17.5,445.5,577.03,459.11
2016,3,5,9,30,805.0,98.0,1.9,18.0,516.0,668.08,526.27
2016,3,5,9,45,825.5,101.5,1.95,18.5,563.5,725.59,566.53
2016,3,5,10,0,846.0,105.0,2.0,19.0,611.0,782.37,603.92
2016,3,5,10,15,860.5,107.5,2.05,19.5,652.5,832.16,635.74
2016,3,5,10,30,875.0,110.0,2.1,20.0,694.0,880.09,665.86
2016,3,5,10,45,885.0,112.5,2.2,20.5,728.0,921.92,691.98
2016,3,5,11,0,895.0,115.0,2.3,21.0,762.0,950.78,709.3
2016,3,5,11,15,902.0,116.5,2.4,21.5,788.5,982.45,728.58
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,1010.91,745.66
2016,3,5,11,45,912.5,119.5,2.6,22.5,832.0,1032.58,758.36
2016,3,5,12,0,916.0,121.0,2.7,23.0,849.0,1050.64,768.83
2016,3,5,12,15,918.0,121.5,2.75,23.0,857.5,1062.44,776.38
2016,3,5,12,30,920.0,122.0,2.8,23.0,866.0,1070.44,781.69
2016,3,5,12,45,917.0,123.5,2.9,23.5,865.0,1070.6,781.12
2016,3,5,13,0,914.0,125.0,3.0,24.0,864.0,1066.89,778.27
2016,3,5,13,15,911.0,124.5,3.05,24.0,854.5,1057.3,772.82
2016,3,5,13,30,908.0,124.0,3.1,24.0,845.0,1043.95,765.12
2016,3,5,13,45,899.5,125.0,3.15,24.0,825.5,1023.13,752.65
2016,3,5,14,0,891.0,126.0,3.2,24.0,806.0,998.92,738.06
2016,3,5,14,15,882.5,124.0,3.2,24.0,779.0,979.65,726.4
2016,3,5,14,30,874.0,122.0,3.2,24.0,752.0,945.35,704.71
2016,3,5,14,45,847.0,127.0,3.25,24.0,714.0,899.46,675.51
2016,3,5,15,0,820.0,132.0,3.3,24.0,676.0,851.84,644.85
2016,3,5,15,15,803.0,128.5,3.25,23.5,634.5,802.29,613.11
2016,3,5,15,30,786.0,125.0,3.2,23.0,593.0,755.11,582.56
2016,3,5,15,45,762.0,121.0,3.2,23.0,545.0,697.14,541.57
2016,3,5,16,0,738.0,117.0,3.2,23.0,497.0,639.01,499.28
2016,3,5,16,15,706.5,111.5,2.85,22.0,445.0,574.84,452.04
2016,3,5,16,30,675.0,106.0,2.5,21.0,393.0,511.99,404.37
2016,3,5,16,45,629.0,99.0,2.2,20.5,338.0,441.91,349.08
2016,3,5,17,0,583.0,92.0,1.9,20.0,283.0,375.53,295.13
2016,3,5,17,15,518.5,81.5,1.8,19.0,228.0,302.6,235.54
2016,3,5,17,30,454.0,71.0,1.7,18.0,173.0,236.47,179.78
2016,3,5,17,45,355.5,56.5,1.6,17.5,122.5,162.7,117.78
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,104.03,68.8
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,43.89,14.22
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,21.0,23.0,3.3,12.5,26.0,23.57,10.08
2016,3,6,7,30,42.0,46.0,3.4,13.0,52.0,51.31,35.6
2016,3,6,7,45,65.0,71.0,3.5,13.5,84.5,88.34,67.46
2016,3,6,8,0,88.0,96.0,3.6,14.0,117.0,124.73,98.89
2016,3,6,8,15,118.0,117.5,3.85,14.5,153.0,163.13,131.68
2016,3,6,8,30,148.0,139.0,4.1,15.0,189.0,205.11,167.1
2016,3,6,8,45,143.0,168.5,4.35,15.5,223.5,240.55,196.44
2016,3,6,9,0,138.0,198.0,4.6,16.0,258.0,275.36,224.49
2016,3,6,9,15,69.0,134.0,4.7,16.5,164.0,163.99,132.37
2016,3,6,9,30,0.0,70.0,4.8,17.0,70.0,58.09,42.99
2016,3,6,9,45,6.5,139.5,4.95,17.5,143.5,123.16,96.65
2016,3,6,10,0,13.0,209.0,5.1,18.0,217.0,191.92,152.08
2016,3,6,10,15,14.0,223.0,5.2,18.5,232.5,205.85,162.53
2016,3,6,10,30,15.0,237.0,5.3,19.0,248.0,219.91,173.1
2016,3,6,10,45,31.5,278.0,5.45,19.5,301.0,289.68,228.01
2016,3,6,11,0,48.0,319.0,5.6,20.0,354.0,347.8,272.86
2016,3,6,11,15,24.0,226.0,5.7,20.0,243.5,231.8,181.31
2016,3,6,11,30,0.0,133.0,5.8,20.0,133.0,112.33,85.35
2016,3,6,11,45,0.0,119.0,5.95,20.5,119.0,100.14,75.41
2016,3,6,12,0,0.0,105.0,6.1,21.0,105.0,88.04,65.51
2016,3,6,12,15,0.0,106.0,6.15,21.5,106.0,88.94,66.07
2016,3,6,12,30,0.0,107.0,6.2,22.0,107.0,89.82,66.62
2016,3,6,12,45,1.0,131.0,6.3,22.5,132.5,111.7,83.94
2016,3,6,13,0,2.0,155.0,6.4,23.0,158.0,133.83,101.33
2016,3,6,13,15,2.0,153.5,6.35,23.0,156.0,132.48,100.27
2016,3,6,13,30,2.0,152.0,6.3,23.0,154.0,131.1,99.24
2016,3,6,13,45,29.5,251.5,6.25,23.0,274.5,263.49,204.15
2016,3,6,14,0,57.0,351.0,6.2,23.0,395.0,391.55,303.19
2016,3,6,14,15,33.0,283.5,6.1,23.0,308.5,297.88,230.77
2016,3,6,14,30,9.0,216.0,6.0,23.0,222.0,195.2,150.38
2016,3,6,14,45,32.0,255.5,5.95,23.0,276.5,266.93,207.69
2016,3,6,15,0,55.0,295.0,5.9,23.0,331.0,326.2,254.58
2016,3,6,15,15,27.5,219.0,5.75,23.0,237.0,224.8,175.14
2016,3,6,15,30,0.0,143.0,5.6,23.0,143.0,121.39,92.64
2016,3,6,15,45,295.0,145.0,5.5,23.0,298.0,378.44,303.34
2016,3,6,16,0,590.0,147.0,5.4,23.0,453.0,568.6,452.3
2016,3,6,16,15,432.0,161.0,5.25,22.5,373.0,447.34,357.01
2016,3,6,16,30,274.0,175.0,5.1,22.0,293.0,336.8,269.27
2016,3,6,16,45,407.0,136.5,4.95,21.5,285.0,359.19,287.37
2016,3,6,17,0,540.0,98.0,4.8,21.0,277.0,360.01,285.77
2016,3,6,17,15,476.0,87.0,4.7,20.5,223.5,285.81,223.62
2016,3,6,17,30,412.0,76.0,4.6,20.0,170.0,223.11,169.86
2016,3,6,17,45,315.5,60.5,4.6,19.5,120.5,154.56,112.08
2016,3,6,18,0,219.0,45.0,4.6,19.0,71.0,98.03,65.19
2016,3,6,18,15,109.5,22.5,4.6,18.5,35.5,42.28,15.38
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,3.9,15.5,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.0,16.0,1.0,0.85,0.0
2016,3,7,7,15,0.0,6.0,4.25,16.0,6.0,4.92,0.0
2016,3,7,7,30,0.0,11.0,4.5,16.0,11.0,9.03,1.84
2016,3,7,7,45,0.0,18.5,4.8,16.5,18.5,15.22,7.22
2016,3,7,8,0,0.0,26.0,5.1,17.0,26.0,21.42,12.57
2016,3,7,8,15,0.0,34.0,5.55,17.5,34.0,28.06,18.2
2016,3,7,8,30,0.0,42.0,6.0,18.0,42.0,34.7,23.74
2016,3,7,8,45,0.0,67.0,6.45,18.5,67.0,55.53,41.1
2016,3,7,9,0,0.0,92.0,6.9,19.0,92.0,76.89,58.63
2016,3,7,9,15,0.0,124.5,7.0,19.0,124.5,105.51,82.06
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,134.6,105.6
2016,3,7,9,45,0.0,143.0,7.25,19.5,143.0,121.52,94.39
2016,3,7,10,0,0.0,129.0,7.4,20.0,129.0,108.85,83.64
2016,3,7,10,15,0.0,103.5,7.3,20.0,103.5,86.48,65.23
2016,3,7,10,30,0.0,78.0,7.2,20.0,78.0,64.91,47.53
2016,3,7,10,45,0.0,82.5,7.1,20.5,82.5,68.71,50.42
2016,3,7,11,0,0.0,87.0,7.0,21.0,87.0,72.52,53.3
2016,3,7,11,15,43.5,227.0,6.9,21.0,261.0,250.74,196.95
2016,3,7,11,30,87.0,367.0,6.8,21.0,435.0,436.73,341.58
2016,3,7,11,45,84.0,378.0,6.75,21.0,445.0,446.87,348.42
2016,3,7,12,0,81.0,389.0,6.7,21.0,455.0,456.66,355.39
2016,3,7,12,15,94.5,399.5,6.65,21.0,477.0,482.11,374.88
2016,3,7,12,30,108.0,410.0,6.6,21.0,499.0,507.46,394.2
2016,3,7,12,45,67.0,365.5,6.6,21.0,420.5,418.94,325.83
2016,3,7,13,0,26.0,321.0,6.6,21.0,342.0,331.19,257.23
2016,3,7,13,15,27.0,321.5,6.6,21.0,343.5,332.51,258.52
2016,3,7,13,30,28.0,322.0,6.6,21.0,345.0,333.71,259.62
2016,3,7,13,45,18.0,263.0,6.6,21.5,278.0,247.68,192.26
2016,3,7,14,0,8.0,204.0,6.6,22.0,211.0,183.37,141.35
2016,3,7,14,15,4.0,162.0,6.65,22.0,165.5,141.64,108.38
2016,3,7,14,30,0.0,120.0,6.7,22.0,120.0,100.87,75.84
2016,3,7,14,45,0.0,129.5,6.75,22.0,129.5,109.16,82.66
2016,3,7,15,0,0.0,139.0,6.8,22.0,139.0,117.55,89.57
2016,3,7,15,15,0.0,122.0,6.65,21.5,122.0,102.61,77.91
2016,3,7,15,30,0.0,105.0,6.5,21.0,105.0,87.79,66.25
2016,3,7,15,45,0.0,88.0,6.4,21.0,88.0,73.16,54.52
2016,3,7,16,0,0.0,71.0,6.3,21.0,71.0,58.92,43.02
2016,3,7,16,15,126.0,125.5,6.05,20.5,180.0,198.92,160.15
2016,3,7,16,30,252.0,180.0,5.8,20.0,289.0,328.34,265.3
2016,3,7,16,45,209.5,165.5,5.6,20.0,248.0,268.62,216.2
2016,3,7,17,0,167.0,151.0,5.4,20.0,207.0,223.49,178.76
2016,3,7,17,15,136.0,125.5,5.35,19.5,166.0,176.33,139.65
2016,3,7,17,30,105.0,100.0,5.3,19.0,125.0,132.86,103.11
2016,3,7,17,45,76.0,73.5,5.25,19.0,88.5,92.7,68.97
2016,3,7,18,0,47.0,47.0,5.2,19.0,52.0,56.08,38.07
2016,3,7,18,15,23.5,23.5,5.25,18.5,26.0,24.12,8.38
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.7,18.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.8,18.0,1.0,0.85,0.0
2016,3,8,7,15,0.0,4.5,4.8,18.0,4.5,3.69,0.0
2016,3,8,7,30,0.0,8.0,4.8,18.0,8.0,6.56,0.0
2016,3,8,7,45,0.0,13.0,4.85,18.5,13.0,10.68,3.32
2016,3,8,8,0,0.0,18.0,4.9,19.0,18.0,14.81,6.86
2016,3,8,8,15,0.0,23.5,5.05,19.5,23.5,19.36,10.7
2016,3,8,8,30,0.0,29.0,5.2,20.0,29.0,23.92,14.48
2016,3,8,8,45,0.0,35.0,5.35,20.5,35.0,28.91,18.55
2016,3,8,9,0,0.0,41.0,5.5,21.0,41.0,33.9,22.58
2016,3,8,9,15,118.5,139.5,5.55,21.5,202.5,209.44,167.72
2016,3,8,9,30,237.0,238.0,5.6,22.0,364.0,395.51,315.51
2016,3,8,9,45,179.0,263.0,5.65,22.5,363.0,390.44,308.92
2016,3,8,10,0,121.0,288.0,5.7,23.0,362.0,379.79,298.13
2016,3,8,10,15,169.5,308.0,5.55,23.0,419.0,444.85,348.41
2016,3,8,10,30,218.0,328.0,5.4,23.0,476.0,513.28,400.23
2016,3,8,10,45,337.5,312.0,5.25,23.5,554.5,626.17,485.03
2016,3,8,11,0,457.0,296.0,5.1,24.0,633.0,745.85,571.76
2016,3,8,11,15,514.5,288.5,4.9,24.0,680.0,806.2,613.8
2016,3,8,11,30,572.0,281.0,4.7,24.0,727.0,866.8,655.38
2016,3,8,11,45,552.0,297.0,4.55,24.0,734.5,875.33,658.75
2016,3,8,12,0,532.0,313.0,4.4,24.0,742.0,880.62,660.41
2016,3,8,12,15,554.0,310.0,4.25,24.0,761.0,905.77,677.11
2016,3,8,12,30,576.0,307.0,4.1,24.0,780.0,928.54,691.97
2016,3,8,12,45,725.5,222.0,3.95,24.0,817.5,999.44,741.92
2016,3,8,13,0,875.0,137.0,3.8,24.0,855.0,1035.53,764.43
2016,3,8,13,15,872.0,136.5,3.6,24.0,845.0,1039.69,765.68
2016,3,8,13,30,869.0,136.0,3.4,24.0,835.0,1026.26,755.7
2016,3,8,13,45,863.5,135.0,3.25,24.0,817.0,1006.23,742.04
2016,3,8,14,0,858.0,134.0,3.1,24.0,799.0,982.77,726.26
2016,3,8,14,15,850.0,132.0,3.0,24.0,772.5,952.62,706.55
2016,3,8,14,30,842.0,130.0,2.9,24.0,746.0,919.46,684.9
2016,3,8,14,45,814.0,135.5,2.8,24.5,708.0,873.92,653.58
2016,3,8,15,0,786.0,141.0,2.7,25.0,670.0,826.8,621.22
2016,3,8,15,15,769.0,137.5,2.65,25.0,629.0,782.98,592.48
2016,3,8,15,30,752.0,134.0,2.6,25.0,588.0,732.93,558.6
2016,3,8,15,45,728.0,129.5,2.6,25.0,541.5,675.83,518.55
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,618.66,477.5
2016,3,8,16,15,672.5,119.0,2.4,24.5,443.5,555.64,431.19
2016,3,8,16,30,641.0,113.0,2.2,24.0,392.0,494.05,384.67
2016,3,8,16,45,597.0,105.5,2.05,23.5,338.0,426.46,332.37
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,362.42,281.23
2016,3,8,17,15,489.0,87.5,1.8,22.0,230.0,288.09,221.34
2016,3,8,17,30,425.0,77.0,1.7,21.0,176.0,225.37,169.15
2016,3,8,17,45,331.5,62.0,1.65,20.5,126.0,157.78,113.06
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,101.8,67.19
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,43.87,18.49
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,3.8,17.0,3.0,2.46,0.0
2016,3,9,7,30,0.0,6.0,3.8,17.0,6.0,4.92,0.0
2016,3,9,7,45,0.0,10.0,3.8,17.5,10.0,8.21,1.28
2016,3,9,8,0,0.0,14.0,3.8,18.0,14.0,11.51,4.12
2016,3,9,8,15,0.0,18.0,3.75,18.0,18.0,14.82,6.94
2016,3,9,8,30,0.0,22.0,3.7,18.0,22.0,18.13,9.73
2016,3,9,8,45,0.0,23.5,3.7,18.5,23.5,19.38,10.72
2016,3,9,9,0,0.0,25.0,3.7,19.0,25.0,20.64,11.69
2016,3,9,9,15,0.0,31.0,3.65,19.0,31.0,25.63,15.8
2016,3,9,9,30,0.0,37.0,3.6,19.0,37.0,30.62,19.88
2016,3,9,9,45,0.0,48.5,3.6,19.5,48.5,40.21,27.68
2016,3,9,10,0,0.0,60.0,3.6,20.0,60.0,49.82,35.41
2016,3,9,10,15,0.0,40.5,3.45,20.0,40.5,33.6,22.02
2016,3,9,10,30,0.0,21.0,3.3,20.0,21.0,17.41,8.68
2016,3,9,10,45,0.0,36.5,3.2,20.5,36.5,30.32,19.18
2016,3,9,11,0,0.0,52.0,3.1,21.0,52.0,43.26,29.61
2016,3,9,11,15,0.0,64.5,3.2,21.0,64.5,53.73,38.02
2016,3,9,11,30,0.0,77.0,3.3,21.0,77.0,64.22,46.42
2016,3,9,11,45,2.5,123.5,3.45,21.0,126.0,106.48,80.33
2016,3,9,12,0,5.0,170.0,3.6,21.0,175.0,149.96,114.8
2016,3,9,12,15,9.0,209.5,3.6,21.0,217.5,189.52,145.91
2016,3,9,12,30,13.0,249.0,3.6,21.0,260.0,229.75,177.25
2016,3,9,12,45,10.5,224.5,3.6,21.0,234.0,204.74,157.64
2016,3,9,13,0,8.0,200.0,3.6,21.0,208.0,179.96,138.26
2016,3,9,13,15,6.0,181.0,3.65,21.0,187.0,160.82,123.25
2016,3,9,13,30,4.0,162.0,3.7,21.0,166.0,141.83,108.3
2016,3,9,13,45,4.0,163.5,3.75,21.0,167.5,143.07,109.39
2016,3,9,14,0,4.0,165.0,3.8,21.0,169.0,144.31,110.48
2016,3,9,14,15,2.0,153.5,3.8,21.0,155.5,132.14,100.87
2016,3,9,14,30,0.0,142.0,3.8,21.0,142.0,120.11,91.38
2016,3,9,14,45,3.0,167.0,3.85,21.0,169.0,144.93,111.47
2016,3,9,15,0,6.0,192.0,3.9,21.0,196.0,170.03,131.72
2016,3,9,15,15,3.0,103.0,3.75,20.5,105.0,88.42,66.66
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,11.58,3.92
2016,3,9,15,45,0.0,59.0,3.45,20.0,59.0,48.94,34.85
2016,3,9,16,0,0.0,104.0,3.3,20.0,104.0,87.04,66.28
2016,3,9,16,15,0.0,56.0,3.1,19.5,56.0,46.39,33.03
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,5.35,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.05,16.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,12.5,0.5,0.41,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.82,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.64,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.46,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.29,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.11,0.0
2016,3,10,8,45,0.0,26.0,4.15,14.5,26.0,21.45,12.72
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,38.89,27.43
2016,3,10,9,15,0.0,45.0,4.6,15.0,45.0,37.25,25.92
2016,3,10,9,30,0.0,43.0,4.9,15.0,43.0,35.61,24.44
2016,3,10,9,45,0.0,46.5,5.2,15.5,46.5,38.55,26.75
2016,3,10,10,0,0.0,50.0,5.5,16.0,50.0,41.49,29.05
2016,3,10,10,15,2.0,116.5,5.7,16.0,118.0,99.36,76.92
2016,3,10,10,30,4.0,183.0,5.9,16.0,186.0,160.09,126.4
2016,3,10,10,45,2.0,121.5,6.1,16.5,123.0,103.88,80.08
2016,3,10,11,0,0.0,60.0,6.3,17.0,60.0,49.94,35.58
2016,3,10,11,15,0.0,101.0,6.3,17.0,101.0,84.49,63.83
2016,3,10,11,30,0.0,142.0,6.3,17.0,142.0,120.16,92.74
2016,3,10,11,45,0.0,132.0,6.3,17.5,132.0,111.45,85.4
2016,3,10,12,0,0.0,122.0,6.3,18.0,122.0,102.78,78.17
2016,3,10,12,15,0.0,96.5,6.15,17.5,96.5,80.8,60.45
2016,3,10,12,30,0.0,71.0,6.0,17.0,71.0,59.27,43.0
2016,3,10,12,45,0.0,95.0,5.9,17.0,95.0,79.54,59.54
2016,3,10,13,0,0.0,119.0,5.8,17.0,119.0,100.22,76.35
2016,3,10,13,15,0.0,104.0,5.7,17.0,104.0,87.24,65.82
2016,3,10,13,30,0.0,89.0,5.6,17.0,89.0,74.34,55.35
2016,3,10,13,45,30.5,225.0,5.6,17.0,249.0,236.96,187.67
2016,3,10,14,0,61.0,361.0,5.6,17.0,409.0,402.75,318.29
2016,3,10,14,15,30.5,236.5,5.45,17.0,260.5,246.71,195.19
2016,3,10,14,30,0.0,112.0,5.3,17.0,112.0,93.91,71.52
2016,3,10,14,45,1.5,143.5,5.2,17.0,144.5,122.7,95.28
2016,3,10,15,0,3.0,175.0,5.1,17.0,177.0,152.02,119.31
2016,3,10,15,15,1.5,100.5,5.0,16.5,101.5,85.06,64.96
2016,3,10,15,30,0.0,26.0,4.9,16.0,26.0,21.53,12.39
2016,3,10,15,45,0.0,52.0,4.8,16.0,52.0,43.12,30.55
2016,3,10,16,0,0.0,78.0,4.7,16.0,78.0,64.77,48.79
2016,3,10,16,15,0.0,47.0,4.45,16.0,47.0,38.91,27.23
2016,3,10,16,30,0.0,16.0,4.2,16.0,16.0,13.2,5.56
2016,3,10,16,45,0.0,14.0,3.95,16.0,14.0,11.53,4.19
2016,3,10,17,0,0.0,12.0,3.7,16.0,12.0,9.88,2.79
2016,3,10,17,15,0.0,9.5,3.65,15.5,9.5,7.81,1.04
2016,3,10,17,30,0.0,7.0,3.6,15.0,7.0,5.75,0.0
2016,3,10,17,45,0.0,5.0,3.55,15.0,5.0,4.1,0.0
2016,3,10,18,0,0.0,3.0,3.5,15.0,3.0,2.46,0.0
2016,3,10,18,15,0.0,1.5,3.6,14.5,1.5,1.23,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.15,13.0,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,1.1,13.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,6.5,1.2,13.0,6.5,5.33,0.0
2016,3,11,7,30,0.0,11.0,1.3,13.0,11.0,9.03,2.01
2016,3,11,7,45,0.0,17.5,1.4,13.5,17.5,14.39,6.73
2016,3,11,8,0,0.0,24.0,1.5,14.0,24.0,19.77,11.41
2016,3,11,8,15,0.0,30.5,1.55,14.5,30.5,25.16,16.02
2016,3,11,8,30,0.0,37.0,1.6,15.0,37.0,30.56,20.56
2016,3,11,8,45,0.0,43.5,1.7,15.5,43.5,35.97,25.02
2016,3,11,9,0,0.0,50.0,1.8,16.0,50.0,41.39,29.43
2016,3,11,9,15,0.0,88.0,2.1,16.0,88.0,73.17,55.92
2016,3,11,9,30,0.0,126.0,2.4,16.0,126.0,106.29,83.1
2016,3,11,9,45,0.0,137.5,2.75,16.5,137.5,116.31,90.85
2016,3,11,10,0,0.0,149.0,3.1,17.0,149.0,126.39,98.63
2016,3,11,10,15,0.0,85.0,3.15,17.5,85.0,70.75,52.82
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,17.42,8.77
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,18.26,9.42
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,19.1,10.06
2016,3,11,11,15,0.0,23.0,3.35,19.0,23.0,19.12,10.05
2016,3,11,11,30,0.0,23.0,3.3,19.0,23.0,19.13,10.04
2016,3,11,11,45,12.5,171.0,3.25,19.5,181.5,157.95,122.29
2016,3,11,12,0,25.0,319.0,3.2,20.0,340.0,306.62,237.59
2016,3,11,12,15,97.0,373.0,3.1,20.0,454.0,453.28,349.94
2016,3,11,12,30,169.0,427.0,3.0,20.0,568.0,602.76,459.89
2016,3,11,12,45,91.0,343.5,2.9,20.0,419.5,417.41,321.55
2016,3,11,13,0,13.0,260.0,2.8,20.0,271.0,239.55,184.54
2016,3,11,13,15,21.5,295.5,2.8,20.0,313.5,281.03,217.32
2016,3,11,13,30,30.0,331.0,2.8,20.0,356.0,342.66,264.48
2016,3,11,13,45,173.5,352.5,2.85,20.0,489.5,521.96,403.11
2016,3,11,14,0,317.0,374.0,2.9,20.0,623.0,694.69,530.52
2016,3,11,14,15,159.5,266.0,2.9,20.0,391.5,411.43,320.62
2016,3,11,14,30,2.0,158.0,2.9,20.0,160.0,135.97,103.94
2016,3,11,14,45,1.0,154.5,2.95,20.0,155.5,131.95,101.3
2016,3,11,15,0,0.0,151.0,3.0,20.0,151.0,128.01,98.34
2016,3,11,15,15,0.0,130.5,2.85,19.5,130.5,109.97,84.23
2016,3,11,15,30,0.0,110.0,2.7,19.0,110.0,92.09,70.12
2016,3,11,15,45,127.0,172.5,2.6,19.0,240.0,256.8,205.9
2016,3,11,16,0,254.0,235.0,2.5,19.0,370.0,408.53,325.29
2016,3,11,16,15,127.0,121.5,2.25,18.5,189.0,193.41,154.95
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,6.59,0.0
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,5.76,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,4.93,0.0
2016,3,11,17,15,0.0,4.5,1.3,17.5,4.5,3.7,0.0
2016,3,11,17,30,0.0,3.0,1.1,17.0,3.0,2.46,0.0
2016,3,11,17,45,0.0,2.0,0.9,16.5,2.0,1.64,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.82,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.41,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,7.26,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,22.96,0.0
2016,3,12,7,15,203.0,35.0,1.7,12.5,62.0,70.78,42.96
2016,3,12,7,30,332.0,53.0,1.7,13.0,104.0,130.69,91.24
2016,3,12,7,45,432.5,63.0,1.75,13.5,158.0,193.99,144.91
2016,3,12,8,0,533.0,73.0,1.8,14.0,212.0,267.42,207.6
2016,3,12,8,15,326.0,112.5,1.9,14.5,203.5,252.98,202.45
2016,3,12,8,30,119.0,152.0,2.0,15.0,195.0,201.36,162.78
2016,3,12,8,45,437.5,121.5,2.15,15.5,317.5,361.18,293.04
2016,3,12,9,0,756.0,91.0,2.3,16.0,440.0,542.79,436.05
2016,3,12,9,15,782.5,95.0,2.35,16.5,492.5,604.33,482.24
2016,3,12,9,30,809.0,99.0,2.4,17.0,545.0,666.39,528.1
2016,3,12,9,45,428.5,184.0,2.5,17.5,422.5,514.18,408.64
2016,3,12,10,0,48.0,269.0,2.6,18.0,300.0,287.64,226.45
2016,3,12,10,15,48.0,286.5,2.55,18.5,319.0,306.86,241.14
2016,3,12,10,30,48.0,304.0,2.5,19.0,338.0,326.08,254.84
2016,3,12,10,45,480.0,205.0,2.45,19.5,565.0,654.02,509.69
2016,3,12,11,0,912.0,106.0,2.4,20.0,792.0,949.26,713.39
2016,3,12,11,15,918.5,107.0,2.4,20.0,818.0,979.96,729.84
2016,3,12,11,30,925.0,108.0,2.4,20.0,844.0,1007.33,746.75
2016,3,12,11,45,588.5,260.5,2.4,20.5,732.0,873.07,652.89
2016,3,12,12,0,252.0,413.0,2.4,21.0,620.0,665.61,500.31
2016,3,12,12,15,196.5,420.5,2.45,21.0,583.0,621.02,468.76
2016,3,12,12,30,141.0,428.0,2.5,21.0,546.0,574.64,434.32
2016,3,12,12,45,536.0,270.5,2.55,21.0,718.5,846.1,636.77
2016,3,12,13,0,931.0,113.0,2.6,21.0,891.0,1060.22,780.14
2016,3,12,13,15,928.5,112.5,2.6,21.0,881.0,1050.55,771.91
2016,3,12,13,30,926.0,112.0,2.6,21.0,871.0,1037.06,763.66
2016,3,12,13,45,598.0,249.5,2.65,21.0,736.0,867.26,650.02
2016,3,12,14,0,270.0,387.0,2.7,21.0,601.0,662.21,500.77
2016,3,12,14,15,279.0,371.0,2.65,21.0,585.5,646.33,491.61
2016,3,12,14,30,288.0,355.0,2.6,21.0,570.0,628.85,480.0
2016,3,12,14,45,581.0,231.5,2.6,21.0,639.0,761.42,582.37
2016,3,12,15,0,874.0,108.0,2.6,21.0,708.0,848.84,645.92
2016,3,12,15,15,860.0,105.5,2.6,21.0,666.5,808.85,618.82
2016,3,12,15,30,846.0,103.0,2.6,21.0,625.0,758.89,585.54
2016,3,12,15,45,616.5,157.0,2.6,21.0,522.0,616.75,481.08
2016,3,12,16,0,387.0,211.0,2.6,21.0,419.0,469.9,369.69
2016,3,12,16,15,575.0,148.5,2.45,20.5,422.5,511.68,404.2
2016,3,12,16,30,763.0,86.0,2.3,20.0,426.0,524.18,413.67
2016,3,12,16,45,732.5,79.0,2.2,19.5,371.0,458.02,361.01
2016,3,12,17,0,702.0,72.0,2.1,19.0,316.0,394.22,308.75
2016,3,12,17,15,646.0,65.5,1.95,18.0,259.0,322.94,249.44
2016,3,12,17,30,590.0,59.0,1.8,17.0,202.0,257.32,193.02
2016,3,12,17,45,505.0,49.0,1.65,16.5,148.5,186.91,132.51
2016,3,12,18,0,420.0,39.0,1.5,16.0,95.0,126.7,81.32
2016,3,12,18,15,259.5,25.0,1.55,15.5,54.0,63.24,30.67
2016,3,12,18,30,99.0,11.0,1.6,15.0,13.0,15.84,0.0
2016,3,12,18,45,49.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,2.9,12.5,12.0,9.75,0.0
2016,3,13,7,0,137.0,18.0,3.2,13.0,24.0,30.85,0.0
2016,3,13,7,15,286.0,32.5,3.25,13.5,69.5,82.36,49.02
2016,3,13,7,30,435.0,47.0,3.3,14.0,115.0,149.14,102.49
2016,3,13,7,45,540.5,54.5,3.4,14.5,174.0,215.71,159.61
