Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,974.0,98.0,2.8,19.0,909.0,963.32,723.08
2016,4,2,11,15,978.5,99.0,2.85,19.0,933.0,991.82,741.42
2016,4,2,11,30,983.0,100.0,2.9,19.0,957.0,1016.63,757.38
2016,4,2,11,45,985.5,101.0,2.95,19.5,972.0,1035.75,768.22
2016,4,2,12,0,988.0,102.0,3.0,20.0,987.0,1050.9,776.55
2016,4,2,12,15,989.0,102.0,3.0,20.0,993.5,1059.58,781.81
2016,4,2,12,30,990.0,102.0,3.0,20.0,1000.0,1064.16,784.59
2016,4,2,12,45,989.0,102.0,3.05,20.5,997.0,1062.7,782.58
2016,4,2,13,0,988.0,102.0,3.1,21.0,994.0,1057.13,778.08
2016,4,2,13,15,985.5,101.5,3.1,21.0,982.0,1045.55,770.86
2016,4,2,13,30,983.0,101.0,3.1,21.0,970.0,1029.97,761.19
2016,4,2,13,45,978.5,100.5,3.15,21.0,949.0,1008.6,748.25
2016,4,2,14,0,974.0,100.0,3.2,21.0,928.0,983.47,732.85
2016,4,2,14,15,967.5,98.5,3.2,21.0,898.5,951.94,712.79
2016,4,2,14,30,961.0,97.0,3.2,21.0,869.0,917.02,690.41
2016,4,2,14,45,946.5,98.0,3.2,21.0,830.5,874.94,663.01
2016,4,2,15,0,932.0,99.0,3.2,21.0,792.0,830.41,633.71
2016,4,2,15,15,919.5,97.0,3.15,21.0,748.0,782.18,601.26
2016,4,2,15,30,907.0,95.0,3.1,21.0,704.0,731.92,566.09
2016,4,2,15,45,891.5,92.0,3.1,21.0,654.0,676.97,525.9
2016,4,2,16,0,876.0,89.0,3.1,21.0,604.0,620.82,483.72
2016,4,2,16,15,853.0,85.5,2.95,20.5,549.0,561.54,438.27
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,499.46,389.28
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,433.29,335.56
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,369.03,281.62
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,301.34,224.01
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,236.92,168.18
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,171.33,112.8
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,114.35,67.11
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,59.08,29.78
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,20.0,8.55
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,10.24,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,26.31,11.99
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,72.73,38.69
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,125.18,76.94
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,188.7,128.91
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,252.4,184.38
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,320.74,243.54
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,385.02,298.74
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,452.08,354.36
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,515.47,404.52
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,579.74,453.27
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,636.0,495.01
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,694.02,536.3
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,747.38,573.25
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,799.02,606.44
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,845.01,635.89
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,888.43,663.22
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,925.98,685.46
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,960.31,705.39
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,988.95,723.4
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,1013.95,739.13
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,1032.84,749.57
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1047.8,757.6
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,1056.8,763.46
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,1061.76,766.93
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,1060.22,766.45
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,1054.61,763.56
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,1043.04,756.5
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,1027.48,747.05
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,1006.18,734.48
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,981.14,719.52
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,949.75,699.95
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,914.99,678.12
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,875.03,652.69
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,832.26,625.17
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,783.71,593.38
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,733.07,558.69
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,677.54,518.74
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,620.86,476.82
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,562.08,432.36
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,500.52,384.42
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,434.25,331.35
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,369.74,277.92
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,301.82,221.41
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,238.3,167.27
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,171.37,111.33
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,114.1,65.92
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,58.47,28.98
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.8,8.71
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,11.1,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,27.93,13.84
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,73.93,40.75
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,125.07,78.14
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,187.1,129.01
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,248.22,182.43
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,315.42,240.97
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,379.93,296.71
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,446.26,352.2
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,508.55,402.77
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,571.8,452.24
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,630.8,497.35
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,685.15,537.66
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,737.29,573.98
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,787.79,606.86
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,833.25,635.47
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,876.23,661.81
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,913.04,683.72
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,946.69,703.24
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,975.23,719.11
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,1000.2,732.5
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,1018.63,741.54
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,1033.22,748.12
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,1041.51,752.19
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,1045.83,753.84
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,1044.72,750.68
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,1039.61,745.16
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,1028.16,737.25
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,1012.81,727.04
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,990.85,712.75
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,965.25,696.27
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,934.35,675.95
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,900.16,653.55
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,859.95,628.18
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,817.04,600.9
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,769.47,570.27
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,719.91,536.59
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,664.61,497.65
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,611.29,458.99
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,549.98,414.34
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,488.97,368.3
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,424.18,317.8
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,361.29,266.96
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,293.25,211.74
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,230.73,159.6
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,166.45,106.91
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,110.62,63.54
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,56.86,28.53
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,20.59,9.54
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,12.26,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,28.63,14.28
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,75.4,40.47
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,127.84,78.46
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,190.8,129.82
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,252.08,183.16
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,320.05,241.96
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,384.09,296.84
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,450.77,352.02
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,512.97,401.88
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,575.87,450.36
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,631.55,492.6
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,688.98,534.69
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,741.07,571.85
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,791.36,605.65
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,836.75,634.83
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,879.58,661.91
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,916.59,685.01
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,950.42,705.85
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,978.61,723.96
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,1003.19,739.73
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,1021.69,750.4
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,1036.31,758.61
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,1044.12,763.67
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,1047.91,766.29
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,1045.76,765.47
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,1039.59,762.25
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,1028.01,754.96
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,1012.51,745.23
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,990.43,730.17
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,964.7,712.78
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,934.11,694.62
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,900.21,674.09
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,859.4,647.31
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,815.9,618.47
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,740.94,566.55
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,666.59,512.26
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,641.8,494.75
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,609.66,470.6
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,548.5,423.78
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,487.57,375.76
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,422.32,322.31
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,359.29,269.24
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,291.41,212.29
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,229.09,159.09
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,164.73,105.96
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,109.08,62.74
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,56.1,28.46
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,21.43,10.46
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,6.4,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,12.0,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,31.95,18.79
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,68.4,43.6
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,113.6,77.24
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,167.73,120.56
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,196.98,149.33
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,221.3,172.57
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,265.73,209.48
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,311.55,246.68
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,359.0,284.5
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,409.37,323.99
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,454.19,358.38
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,499.12,392.2
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,635.09,497.97
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,769.51,600.39
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,755.28,585.81
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,714.99,552.38
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,749.61,576.3
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,782.32,598.25
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,798.68,607.65
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,812.19,615.04
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,934.41,706.16
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,1031.98,771.24
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,1043.48,777.9
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,1051.01,782.46
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,1053.94,784.06
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,1052.72,783.02
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,1042.27,775.93
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,1027.77,766.28
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,1009.02,752.37
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,986.19,735.86
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,954.87,716.27
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,920.05,694.25
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,874.9,663.57
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,827.9,631.48
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,779.19,597.72
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,728.45,560.49
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,674.13,519.85
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,618.09,476.99
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,558.45,430.88
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,496.21,381.56
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,431.41,328.78
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,367.69,275.21
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,299.6,218.05
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,235.71,163.37
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,170.98,109.1
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,111.96,62.68
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,56.28,27.17
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,20.65,10.22
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,16.8,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,31.86,19.08
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,67.37,41.39
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,109.5,73.51
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,157.58,113.02
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,204.55,152.86
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,255.55,195.99
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,305.22,238.2
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,354.98,279.24
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,462.48,363.06
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,584.49,456.27
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,640.02,498.25
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,697.16,540.4
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,749.87,577.15
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,801.06,610.65
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,846.18,639.28
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,888.6,665.69
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,924.45,687.61
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,956.85,707.09
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,984.61,724.54
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,1008.71,739.59
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,1020.09,744.9
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,1026.83,747.35
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,1002.18,730.61
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,969.83,707.55
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,924.06,673.37
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,876.54,637.98
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,891.52,649.24
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,902.23,657.16
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,837.88,612.27
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,773.53,567.46
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,764.59,562.38
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,751.91,554.3
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,718.34,531.78
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,682.3,507.42
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,674.73,504.68
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,655.26,492.96
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,631.67,476.29
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,598.82,452.11
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,537.82,406.61
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,477.4,360.28
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,411.73,308.17
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,348.99,256.94
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,283.1,203.61
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,222.07,153.24
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,159.91,103.29
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,106.86,63.21
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,55.95,30.53
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,22.55,11.81
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,17.61,0.0
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,33.53,20.45
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,72.71,44.6
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,118.66,78.33
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,174.47,123.35
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,230.2,170.5
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,296.71,226.77
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,315.6,247.76
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,315.62,250.87
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,376.58,299.61
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,452.26,358.91
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,473.62,374.78
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,498.29,392.37
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,578.44,453.62
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,655.73,511.71
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,674.17,522.31
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,687.26,528.85
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,625.32,479.01
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,552.3,420.68
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,610.03,463.73
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,683.42,516.73
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,763.62,574.57
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,857.4,640.07
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,776.9,579.98
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,705.86,526.54
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,714.92,532.02
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,722.37,535.95
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,652.3,485.49
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,597.35,445.38
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,600.21,448.42
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,601.37,450.0
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,525.01,395.09
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,438.47,332.01
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,566.09,431.15
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,664.9,505.94
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,677.61,517.06
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,673.36,515.9
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,620.6,477.06
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,567.15,436.95
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,507.69,391.74
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,449.3,346.03
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,386.65,295.84
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,327.19,246.91
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,265.03,195.43
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,204.83,145.2
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,146.79,98.64
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,98.4,62.15
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,52.99,31.57
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,23.84,13.09
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,6.83,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,13.21,0.24
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,32.33,20.62
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,57.38,40.39
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,86.52,63.07
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,121.21,90.93
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,168.68,129.46
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,220.68,172.01
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,234.01,185.15
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,243.51,193.69
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,334.54,265.61
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,442.24,349.55
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,324.25,256.56
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,170.9,132.39
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,188.69,146.12
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,206.76,159.75
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,279.57,216.39
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,346.34,267.38
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,196.96,151.2
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,48.42,33.17
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,119.85,90.03
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,192.99,147.18
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,489.53,376.13
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,756.94,569.24
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,719.39,539.34
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,664.76,498.95
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,619.0,464.43
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,572.5,429.17
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,601.19,451.09
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,628.07,471.31
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,631.03,474.38
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,645.54,485.62
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,529.12,401.16
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,417.7,318.43
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,619.59,476.53
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,762.89,585.37
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,605.68,466.63
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,452.36,349.17
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,402.19,311.86
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,354.2,275.36
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,417.93,325.99
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,443.87,344.31
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,383.42,294.54
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,325.15,245.65
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,263.75,194.24
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,204.34,144.34
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,147.23,97.97
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,98.33,60.71
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,52.87,31.04
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,25.37,14.34
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,9.82,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,18.09,4.25
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,35.4,21.86
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,75.43,46.61
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,120.49,79.11
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,175.54,123.03
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,125.99,92.74
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,38.04,26.35
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,63.06,47.05
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,88.25,67.51
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,87.87,66.79
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,87.49,66.1
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,188.06,146.92
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,290.66,227.19
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,223.45,173.01
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,148.7,112.97
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,167.3,127.47
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,186.17,142.03
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,157.18,118.88
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,128.17,95.79
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,178.6,135.1
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,229.84,174.53
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,232.44,176.39
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,235.0,178.31
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,248.9,189.12
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,262.74,199.88
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,327.57,249.06
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,380.3,288.41
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,276.66,210.25
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,167.7,126.64
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,142.25,106.95
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,117.07,87.25
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,135.37,101.84
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,153.56,116.32
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,177.7,135.19
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,201.76,153.94
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,206.54,157.97
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,211.1,161.91
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,251.08,193.93
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,280.43,217.33
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,235.56,182.88
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,193.05,150.01
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,264.2,204.79
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,302.93,229.66
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,244.96,181.64
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,192.47,138.26
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,136.43,93.93
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,92.95,61.58
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,52.44,33.43
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,26.03,14.98
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,14.08,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,9.82,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,18.49,5.75
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,37.97,24.26
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,74.48,48.56
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,115.81,78.53
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,169.02,120.35
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,120.46,88.67
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,45.52,32.19
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,209.03,161.21
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,395.25,306.26
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,365.74,284.92
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,311.81,242.29
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,295.68,228.82
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,282.63,217.29
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,413.94,318.07
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,557.95,424.47
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,684.17,517.44
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,812.53,608.67
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,851.85,631.56
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,889.19,653.19
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,916.35,667.32
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,940.38,679.09
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,961.71,688.78
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,966.73,687.81
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,975.18,691.42
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,980.07,692.73
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,981.13,690.3
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,978.48,685.63
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,967.83,678.11
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,953.6,668.54
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,934.83,656.92
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,912.42,643.15
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,755.57,539.71
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,575.18,413.97
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,467.76,340.31
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,355.14,260.17
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,550.88,406.76
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,681.44,499.29
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,629.4,461.44
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,575.96,423.36
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,516.84,380.54
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,458.14,336.61
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,396.87,288.77
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,335.8,239.75
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,271.66,188.6
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,211.99,140.25
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,151.72,92.87
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,99.31,54.71
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,50.04,25.8
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,23.75,13.08
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,10.67,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,19.32,7.59
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,36.19,22.82
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,76.6,47.26
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,121.81,80.04
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,176.27,123.88
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,131.52,97.87
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,47.19,34.44
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,55.13,40.94
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,63.08,47.32
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,117.16,91.69
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,172.66,136.26
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,160.67,125.82
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,148.24,115.19
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,135.02,104.06
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,121.7,92.93
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,123.04,93.83
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,124.42,94.76
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,139.08,106.12
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,153.93,117.53
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,195.46,149.98
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,237.53,182.44
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,245.85,188.29
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,254.11,194.17
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,228.6,174.53
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,203.11,154.89
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,156.16,118.1
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,109.65,81.4
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,299.05,229.17
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,486.76,369.16
