Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,377.86,287.66
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,260.58,198.76
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,306.84,234.76
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,341.46,261.36
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,245.25,187.7
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,163.97,124.55
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,177.88,136.11
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,191.57,147.44
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,139.34,106.52
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,88.34,66.03
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,114.23,87.34
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,139.94,108.51
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,78.93,59.36
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,18.98,10.14
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,16.07,7.8
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,13.17,5.42
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,63.89,42.07
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,93.04,60.68
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,52.24,33.19
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,27.12,16.33
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,14.94,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,11.1,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.09,8.91
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,35.83,22.47
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,76.73,46.25
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,61.2,38.73
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,18.12,9.91
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,14.41,6.7
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,10.71,3.48
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,35.15,24.12
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,59.74,44.53
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,70.22,52.93
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,80.74,61.26
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,65.28,48.37
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,49.87,35.57
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,65.37,48.08
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,80.95,60.48
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,91.17,68.58
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,101.43,76.69
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,129.61,99.0
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,158.19,121.34
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,118.88,90.0
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,79.69,58.62
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,200.88,154.37
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,325.5,249.26
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,282.7,215.87
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,240.05,182.96
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,251.98,191.83
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,263.81,200.46
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,260.42,197.87
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,256.95,195.28
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,256.51,195.07
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,255.97,194.8
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,261.91,199.51
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,267.7,204.11
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,442.33,339.17
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,592.3,449.46
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,536.72,408.1
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,483.48,369.27
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,386.1,296.73
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,298.58,230.37
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,402.92,311.85
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,451.47,345.45
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,389.62,294.53
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,328.38,243.32
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,265.91,190.66
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,207.78,141.33
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,148.12,93.08
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,96.56,54.93
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,48.96,26.9
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,25.4,15.18
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.67,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,10.67,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,20.49,9.97
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,33.99,24.06
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,79.84,44.36
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,86.28,57.16
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,57.89,43.86
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,75.32,58.47
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,92.92,72.91
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,113.33,89.22
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,134.09,105.49
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,133.73,104.38
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,133.14,103.13
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,149.98,116.09
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,167.19,129.2
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,215.63,166.75
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,265.35,204.54
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,333.52,256.36
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,394.38,301.73
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,434.33,330.41
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,475.07,359.37
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,633.75,476.09
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,784.01,581.43
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,899.51,663.47
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,991.75,722.63
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,999.52,726.61
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,1003.46,729.01
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,1000.78,727.28
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,994.28,723.26
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,982.6,716.02
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,967.18,706.49
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,945.36,691.5
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,920.01,674.33
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,889.16,654.51
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,855.18,632.61
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,816.23,607.58
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,774.66,580.57
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,728.24,549.92
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,679.96,516.5
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,629.34,479.38
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,573.9,437.8
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,514.79,393.06
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,456.03,346.98
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,393.57,296.65
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,333.1,246.27
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,268.02,191.69
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,208.76,141.48
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,149.06,93.0
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,97.28,54.83
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,48.46,26.58
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,25.4,15.28
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,12.64,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,12.8,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,23.13,12.49
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,38.84,28.28
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,80.56,49.35
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,91.46,63.97
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,75.69,58.7
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,91.68,71.89
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,107.79,84.84
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,160.07,126.58
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,214.96,169.79
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,249.6,196.08
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,285.53,222.87
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,344.45,267.34
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,399.63,308.11
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,570.87,438.29
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,749.86,568.12
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,792.52,594.77
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,825.05,614.64
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,860.97,637.15
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,894.22,657.7
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,919.83,674.46
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,942.08,689.15
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,956.79,697.64
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,967.75,703.83
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,974.67,708.9
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,977.97,711.76
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,975.78,709.79
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,969.95,705.6
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,958.21,699.03
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,942.91,690.21
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,921.45,676.01
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,896.64,659.63
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,866.51,640.67
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,833.44,619.64
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,795.07,594.83
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,760.49,572.07
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,713.35,539.93
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,664.57,505.83
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,610.96,466.43
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,556.88,425.61
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,499.0,381.4
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,440.89,335.62
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,379.32,285.33
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,320.25,235.88
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,258.67,184.72
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,201.65,137.07
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,144.43,91.36
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,95.45,55.79
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,47.79,27.48
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,26.31,15.97
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,13.25,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,12.8,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,23.4,12.89
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,42.39,31.06
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,80.3,53.0
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,65.66,44.47
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,30.55,20.26
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,35.12,24.04
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,39.7,27.73
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,60.56,44.89
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,81.48,61.83
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,86.98,65.95
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,92.5,70.06
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,106.91,81.31
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,121.4,92.5
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,117.69,89.1
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,113.97,85.77
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,116.57,87.5
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,119.23,89.27
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,105.33,78.02
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,91.42,66.82
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,108.55,80.25
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,125.82,93.72
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,149.29,111.81
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,172.92,129.86
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,321.58,243.77
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,465.77,351.06
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,351.44,265.66
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,228.89,172.67
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,244.48,184.79
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,259.98,196.68
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,330.36,250.44
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,389.45,295.09
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,306.21,232.88
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,216.8,164.89
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,251.02,191.85
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,294.2,225.42
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,204.72,156.8
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,127.18,96.23
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,167.73,128.85
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,207.27,160.41
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,221.34,172.28
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,226.75,177.03
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,187.26,145.85
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,150.33,116.63
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,125.75,97.18
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,101.05,77.41
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,106.06,75.57
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,91.86,58.85
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,51.37,33.07
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,30.11,19.17
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,15.38,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,2.99,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,5.74,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,14.81,7.09
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,23.91,14.36
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,34.7,23.55
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,45.52,32.65
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,57.62,42.59
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,69.68,52.31
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,38.06,25.99
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,6.6,0.0
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,176.02,137.83
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,355.16,278.17
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,391.21,305.18
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,425.74,330.85
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,457.67,354.05
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,489.71,377.05
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,518.38,398.03
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,547.14,418.95
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,410.86,315.11
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,246.36,187.49
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,364.38,277.89
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,475.47,360.36
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,483.26,365.57
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,490.68,370.86
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,508.08,383.31
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,524.98,395.33
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,574.96,432.12
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,609.71,457.65
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,409.06,310.6
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,191.58,144.84
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,122.32,91.33
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,54.33,37.69
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,164.95,125.37
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,277.17,212.62
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,166.99,127.31
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,60.01,42.65
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,83.44,61.7
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,107.0,80.88
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,85.84,64.09
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,64.84,47.3
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,45.61,31.86
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,26.47,16.27
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,20.65,11.52
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,14.84,6.74
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,12.36,4.72
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,9.87,2.67
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,7.81,0.93
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,5.75,0.0
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,3.69,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,2.99,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,5.74,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,11.51,4.39
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,17.29,9.0
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,24.32,15.08
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,31.38,21.09
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,19.79,11.16
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,8.24,1.31
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,50.55,36.74
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,93.16,71.63
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,108.35,83.55
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,123.65,95.43
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,212.44,166.27
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,301.9,235.92
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,323.38,251.34
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,344.8,266.73
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,343.47,264.92
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,341.21,262.47
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,385.43,295.1
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,430.58,327.72
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,410.02,311.67
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,388.52,295.16
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,366.49,278.58
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,330.44,251.46
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,331.16,252.0
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,331.71,252.35
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,425.48,322.94
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,505.22,381.56
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,502.33,379.25
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,498.86,376.95
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,486.17,368.17
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,472.87,358.98
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,501.37,380.62
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,515.29,391.41
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,315.97,242.94
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,112.26,84.24
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,150.89,115.58
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,189.22,146.28
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,200.71,155.65
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,211.34,164.37
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,129.31,99.63
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,49.75,35.42
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,72.67,54.49
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,95.32,73.26
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,80.64,61.55
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,66.07,49.75
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,52.03,38.07
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,38.06,26.25
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,26.01,15.95
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,14.0,6.06
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,6.98,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,13.85,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,27.2,16.85
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,44.12,32.77
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,82.65,53.87
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,79.02,54.86
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,53.85,39.92
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,67.49,51.18
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,81.24,62.28
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,147.17,115.5
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,216.45,170.57
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,222.78,174.9
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,227.07,177.5
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,190.84,148.2
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,158.48,121.94
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,202.18,155.81
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,246.86,189.67
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,231.74,177.55
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,216.29,165.37
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,200.05,152.35
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,183.69,139.29
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,184.5,139.81
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,185.27,140.3
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,233.04,176.44
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,281.28,212.19
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,294.35,221.71
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,307.33,231.26
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,312.62,235.17
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,317.74,239.02
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,365.63,274.6
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,400.13,299.92
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,531.09,397.5
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,654.64,485.96
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,387.51,294.28
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,127.66,95.49
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,140.12,105.88
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,152.46,115.75
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,166.37,126.85
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,180.11,137.86
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,205.35,158.03
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,234.71,181.22
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,271.6,210.63
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,292.62,226.62
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,204.29,158.09
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,121.95,94.22
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,103.41,79.79
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,85.35,65.43
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,99.86,70.64
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,91.21,58.23
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,50.67,33.38
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,31.66,20.76
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,16.19,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,9.89,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,19.82,10.9
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,38.28,27.71
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,57.33,42.57
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,77.74,59.26
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,100.8,77.91
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,69.72,52.49
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,36.38,24.94
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,202.93,156.18
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,395.16,302.92
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,454.36,348.1
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,511.74,391.71
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,563.87,430.65
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,616.15,468.69
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,664.89,502.85
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,713.22,535.94
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,755.09,564.35
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,795.12,591.03
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,823.9,608.78
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,854.92,627.1
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,879.75,642.36
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,901.58,655.72
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,926.66,669.92
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,936.03,674.0
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,942.41,677.08
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,945.34,678.08
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,942.45,676.26
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,936.12,672.44
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,924.15,665.77
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,908.8,657.06
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,887.95,644.35
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,863.9,629.64
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,843.11,617.08
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,809.4,595.95
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,703.53,522.01
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,591.65,441.85
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,522.5,393.51
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,449.64,341.13
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,512.8,390.68
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,535.29,407.38
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,479.26,364.29
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,422.67,319.94
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,362.98,271.53
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,305.65,223.76
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,246.72,174.6
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,192.13,129.07
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,136.74,85.37
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,89.23,52.01
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,44.14,27.24
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,28.55,18.25
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,14.39,0.17
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.46,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.29,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,4.53,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,26.45,16.48
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,47.25,33.61
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,36.87,24.85
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,26.51,16.2
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,29.45,18.5
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,32.39,20.78
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,172.38,132.05
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,316.58,240.1
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,475.52,357.23
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,646.48,476.08
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,759.14,552.33
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,862.46,618.92
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,887.16,632.44
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,908.72,645.07
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,917.17,649.62
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,935.37,660.49
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,942.18,665.23
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,945.51,668.09
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,943.09,667.18
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,937.18,664.19
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,925.53,660.21
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,910.45,654.04
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,888.53,642.16
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,863.51,628.18
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,834.18,610.61
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,810.15,596.45
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,771.54,572.68
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,730.61,545.86
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,684.53,513.94
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,636.96,480.24
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,585.0,442.54
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,532.41,403.3
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,419.39,319.18
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,325.55,248.93
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,266.11,203.32
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,209.92,159.85
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,174.22,131.35
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,139.91,103.65
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,106.22,76.93
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,75.32,53.08
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,48.28,33.59
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,29.97,19.49
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,15.45,1.57
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,12.52,0.0
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,25.34,15.92
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,34.31,24.54
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,81.23,43.76
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,132.8,79.18
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,193.89,128.22
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,252.42,178.61
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,314.82,232.55
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,375.5,284.04
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,437.99,335.24
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,496.63,381.83
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,553.97,425.64
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,608.28,467.35
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,661.59,507.14
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,710.38,541.84
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,757.14,574.19
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,799.08,602.13
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,838.39,627.67
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,872.49,648.62
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,903.37,667.28
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,928.64,683.49
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,950.34,697.43
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,966.12,706.19
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,978.15,712.6
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,985.47,717.07
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,988.96,719.2
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,985.43,717.34
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,978.07,713.16
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,965.56,704.95
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,949.32,694.44
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,927.66,680.86
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,902.49,665.01
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,871.37,644.84
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,837.11,622.55
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,797.73,596.69
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,755.84,568.64
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,708.93,536.38
