Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,660.16,501.95
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,607.27,462.63
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,554.99,422.65
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,496.61,377.49
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,438.46,331.09
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,377.09,280.38
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,317.46,229.91
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,256.32,178.36
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,196.67,128.31
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,138.37,82.3
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,86.99,46.89
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,40.1,24.46
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,27.74,17.77
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,13.68,1.53
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,13.31,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,26.93,17.35
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,35.78,25.81
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,81.83,44.88
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,132.71,79.27
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,190.96,124.86
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,249.07,173.41
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,313.01,226.51
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,372.64,276.79
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,434.1,327.36
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,492.23,373.5
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,550.53,418.24
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,602.49,457.66
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,655.04,496.38
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,702.61,529.6
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,748.15,560.55
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,789.74,587.97
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,828.77,612.7
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,861.42,631.8
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,890.83,648.65
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,915.95,663.91
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,937.58,676.98
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,953.4,685.07
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,965.55,690.94
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,971.75,694.52
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,974.21,695.93
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,970.22,694.11
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,962.55,690.13
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,950.76,683.65
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,935.34,674.93
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,913.74,662.82
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,888.74,648.44
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,858.75,630.64
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,825.69,610.59
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,787.01,586.82
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,745.83,560.1
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,699.56,528.83
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,654.97,497.72
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,601.58,458.41
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,547.45,417.4
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,489.51,372.66
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,431.97,326.79
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,371.22,276.74
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,310.76,225.88
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,250.28,175.27
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,193.89,128.18
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,137.17,83.78
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,88.29,50.44
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,43.37,31.94
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,31.05,20.61
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,14.81,2.8
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,13.62,1.23
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,26.89,17.37
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,44.98,33.91
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,65.16,48.89
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,88.46,67.65
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,114.08,88.25
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,139.4,109.03
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,165.27,130.0
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,163.85,129.01
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,156.32,122.68
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,189.66,148.82
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,229.22,179.5
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,168.16,130.65
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,110.27,83.96
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,115.35,87.72
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,120.49,91.46
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,126.43,96.03
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,132.48,100.7
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,134.84,102.23
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,137.21,103.79
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,235.92,180.65
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,348.88,266.15
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,280.96,213.94
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,225.33,171.12
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,237.27,180.33
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,249.14,189.33
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,202.47,153.56
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,156.1,117.77
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,230.75,175.55
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,305.9,232.5
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,295.17,223.89
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,284.41,215.55
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,569.56,436.39
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,788.2,595.68
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,748.77,566.34
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,707.69,537.25
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,568.01,433.04
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,432.51,330.22
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,416.23,319.2
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,402.14,308.71
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,291.88,225.13
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,196.18,151.78
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,262.78,200.51
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,296.13,217.65
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,239.61,170.42
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,184.52,125.06
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,132.63,84.59
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,87.31,53.19
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,46.12,34.19
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,32.89,22.1
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,16.63,4.44
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,15.89,3.4
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,31.46,20.95
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,42.2,30.96
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,83.65,50.18
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,104.1,71.88
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,96.6,74.29
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,141.41,108.63
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,195.97,151.01
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,185.92,144.06
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,169.13,130.93
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,252.93,196.12
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,348.4,269.17
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,478.86,369.26
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,623.0,477.54
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,594.36,452.58
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,536.73,405.89
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,661.98,501.41
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,791.63,597.21
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,823.57,616.8
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,852.66,634.59
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,876.45,649.98
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,897.12,663.29
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,905.58,667.13
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,923.99,677.78
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,930.16,681.09
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,932.86,682.27
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,782.13,575.88
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,589.34,433.05
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,766.68,567.18
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,893.92,657.81
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,872.59,641.6
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,848.18,624.43
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,818.24,604.81
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,793.25,588.58
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,754.22,561.97
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,713.27,533.13
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,668.09,501.75
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,621.49,468.6
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,569.72,430.1
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,517.6,390.44
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,461.88,347.71
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,407.0,304.4
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,349.29,257.49
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,294.13,211.77
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,237.13,164.98
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,184.55,122.16
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,129.44,80.19
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,84.85,50.49
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,44.18,31.97
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,32.14,21.11
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,16.24,4.57
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,17.46,5.27
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,33.54,22.77
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,47.37,35.45
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,87.45,55.92
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,111.88,78.97
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,116.27,88.66
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,170.05,128.28
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,239.5,181.6
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,288.68,221.17
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,341.67,263.38
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,421.46,325.38
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,513.93,396.75
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,564.9,436.58
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,615.7,475.61
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,662.35,509.86
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,707.78,542.5
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,747.63,571.49
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,781.02,595.62
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,811.46,616.17
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,839.01,634.43
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,862.63,650.26
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,883.28,663.99
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,897.78,672.43
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,909.05,678.74
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,813.06,606.11
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,694.32,515.54
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,547.3,409.07
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,398.92,298.5
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,530.54,397.81
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,646.02,482.37
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,666.27,496.58
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,672.74,501.47
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,559.65,419.78
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,452.3,340.64
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,580.07,440.53
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,681.96,517.82
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,589.37,447.77
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,502.3,381.96
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,501.68,382.01
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,485.3,369.19
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,393.1,299.35
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,319.22,243.21
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,239.44,182.1
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,172.77,131.55
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,181.91,135.39
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,176.65,126.15
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,130.98,91.44
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,91.59,63.44
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,55.75,41.97
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,35.71,24.23
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,18.55,6.56
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,17.4,6.14
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,34.44,23.96
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,43.43,32.58
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,88.18,53.02
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,136.87,85.83
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,193.45,130.23
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,250.81,178.13
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,314.39,231.87
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,376.62,284.73
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,438.82,336.19
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,498.35,383.36
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,559.06,429.62
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,614.65,470.33
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,666.26,506.67
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,715.47,540.22
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,762.92,571.42
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,804.83,598.48
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,844.03,622.31
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,877.8,642.27
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,908.37,659.97
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,933.45,674.88
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,954.92,687.46
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,970.9,695.68
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,983.15,701.62
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,989.36,705.25
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,991.73,706.62
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,988.01,704.31
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,980.45,699.74
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,967.74,692.03
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,951.26,682.06
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,928.93,668.42
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,903.07,652.56
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,871.69,632.24
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,837.14,609.87
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,797.01,584.14
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,754.35,555.6
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,707.47,523.36
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,658.65,489.02
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,605.19,449.58
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,552.25,409.55
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,493.73,364.77
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,435.43,318.88
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,374.0,269.57
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,314.56,220.7
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,250.45,168.27
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,192.3,120.98
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,134.79,77.62
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,84.69,45.67
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,39.23,27.69
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,30.95,20.16
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,15.22,4.71
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,17.04,6.49
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,33.77,23.35
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,43.43,32.34
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,87.25,52.33
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,134.2,83.59
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,188.49,125.79
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,243.06,171.45
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,302.22,221.6
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,359.32,270.12
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,418.47,319.2
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,475.68,365.59
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,532.13,410.1
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,584.63,450.22
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,636.41,488.63
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,683.74,522.89
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,729.41,555.1
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,763.2,579.39
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,800.13,604.57
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,831.33,624.16
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,859.42,641.51
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,882.54,656.25
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,902.36,668.78
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,914.29,674.96
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,922.52,678.78
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,927.11,681.36
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,928.31,681.81
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,934.1,685.72
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,923.24,678.61
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,909.71,669.66
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,892.87,658.6
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,863.83,639.38
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,832.44,618.34
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,685.11,510.7
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,528.04,393.88
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,372.31,280.56
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,208.73,156.94
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,264.26,200.57
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,311.4,237.1
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,237.72,181.14
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,163.79,124.3
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,210.9,161.78
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,248.19,190.66
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,189.13,144.99
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,134.41,102.85
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,113.63,86.89
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,93.82,71.49
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,97.36,71.6
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,90.48,64.37
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,56.56,42.71
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,34.43,23.25
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,18.61,7.43
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,1.71,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.41,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,20.84,9.45
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,36.68,25.42
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,54.54,41.4
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,89.32,61.55
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,98.94,71.72
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,93.04,71.19
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,138.8,106.04
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,193.99,148.62
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,240.45,184.9
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,292.1,225.39
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,308.62,238.4
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,320.66,247.21
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,221.93,170.66
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,118.61,88.88
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,180.84,137.35
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,244.44,185.84
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,484.29,371.85
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,729.63,553.04
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,765.18,576.87
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,800.28,601.02
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,494.61,377.77
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,143.49,106.22
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,164.69,122.58
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,185.97,138.55
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,254.53,190.4
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,323.68,241.87
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,409.89,305.89
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,484.22,360.23
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,402.8,300.38
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,311.76,232.91
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,479.29,359.39
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,628.6,467.93
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,583.02,434.46
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,547.41,408.65
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,488.72,365.75
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,432.5,324.49
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,494.34,373.41
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,540.64,409.04
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,485.82,367.18
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,443.94,335.18
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,386.48,292.03
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,328.19,247.27
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,292.94,218.47
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,257.26,188.17
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,206.57,150.16
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,167.89,122.88
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,125.97,91.0
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,88.46,63.31
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,55.92,42.0
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,33.62,22.51
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,18.18,7.4
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,6.83,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,21.94,11.16
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,37.31,26.84
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,47.92,36.82
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,87.51,54.96
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,133.41,85.96
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,189.54,130.1
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,243.35,174.94
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,302.5,224.84
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,359.17,273.32
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,418.08,322.56
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,474.55,368.11
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,532.85,413.6
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,585.07,453.56
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,636.64,491.74
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,602.2,462.32
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,537.05,409.26
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,673.06,512.03
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,802.91,605.95
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,836.61,625.39
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,867.57,643.29
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,891.43,657.1
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,911.94,668.53
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,928.2,676.08
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,941.03,681.34
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,947.18,684.08
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,949.76,684.64
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,947.03,680.56
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,940.7,674.32
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,928.55,666.9
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,912.85,657.34
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,892.33,644.76
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,868.39,630.01
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,838.34,611.27
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,805.3,590.49
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,767.72,566.33
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,727.54,538.93
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,682.44,508.2
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,638.53,477.39
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,586.88,439.4
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,534.07,399.54
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,477.36,355.49
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,420.93,310.43
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,362.12,262.6
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,304.74,214.82
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,242.73,163.7
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,186.69,117.94
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,130.46,75.53
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,80.7,44.08
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,39.91,28.65
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,32.54,21.89
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,20.4,9.47
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,8.54,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,8.54,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.63,11.17
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,35.25,24.88
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,44.81,33.82
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,86.13,52.76
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,92.34,62.55
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,70.82,54.1
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,84.48,65.21
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,98.24,76.19
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,88.33,67.58
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,78.14,58.85
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,172.79,134.93
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,270.28,211.28
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,235.32,183.27
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,192.62,149.09
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,189.38,146.0
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,185.97,142.76
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,244.31,188.07
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,312.38,240.05
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,290.61,222.48
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,277.06,211.43
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,449.04,342.71
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,605.24,457.43
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,567.21,427.23
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,515.95,388.2
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,492.59,370.89
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,468.53,352.93
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,473.18,356.64
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,477.29,359.91
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,481.58,364.2
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,485.21,368.05
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,557.28,423.39
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,623.79,473.66
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,710.15,542.44
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,769.08,590.1
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,632.79,486.17
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,494.43,379.56
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,561.57,434.54
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,597.01,463.7
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,498.15,387.11
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,410.78,319.23
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,409.32,317.03
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,391.56,299.94
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,333.27,251.65
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,281.39,207.94
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,227.48,163.29
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,178.2,123.17
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,129.61,86.28
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,88.09,58.49
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,54.0,41.31
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,39.68,28.28
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,23.0,11.83
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,8.54,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,21.25,11.31
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,34.48,24.57
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,44.03,33.64
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,84.06,52.32
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,66.27,41.64
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,19.79,11.42
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,63.87,49.13
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,107.12,85.53
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,180.24,145.03
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,264.06,213.14
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,190.96,153.46
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,110.75,86.87
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,103.37,80.56
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,95.94,74.21
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,121.59,95.16
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,147.59,116.21
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,114.87,89.26
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,81.99,62.14
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,152.32,119.35
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,223.73,176.24
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,229.39,180.55
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,235.03,184.97
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,238.91,187.98
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,242.7,190.95
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,250.69,197.23
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,258.57,203.42
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,257.59,202.25
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,256.48,201.02
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,317.91,249.39
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,370.25,290.09
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,277.27,217.21
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,180.17,140.25
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,170.02,132.34
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,159.94,124.4
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,167.94,130.75
