Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,175.83,137.0
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,141.05,109.29
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,106.82,81.84
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,152.02,118.77
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,196.06,154.45
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,208.11,164.69
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,214.09,169.86
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,192.88,152.72
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,171.2,134.96
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,144.76,113.63
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,119.32,92.98
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,94.69,72.91
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,71.59,54.2
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,50.89,39.3
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,35.24,25.0
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,21.63,11.34
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,8.54,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,2.4,10.0,15.0,11.1,0.0
2016,5,3,6,15,221.0,28.0,2.5,10.5,54.5,22.86,13.05
2016,5,3,6,30,362.0,43.0,2.6,11.0,94.0,34.91,25.24
2016,5,3,6,45,459.5,52.5,2.75,11.5,147.0,41.81,31.92
2016,5,3,7,0,557.0,62.0,2.9,12.0,200.0,83.01,47.97
2016,5,3,7,15,614.5,69.0,3.0,12.5,257.0,132.89,80.91
2016,5,3,7,30,672.0,76.0,3.1,13.0,314.0,189.19,125.68
2016,5,3,7,45,714.5,80.5,3.25,14.0,372.5,245.79,174.19
2016,5,3,8,0,757.0,85.0,3.4,15.0,431.0,308.61,228.56
2016,5,3,8,15,784.5,89.0,3.45,15.5,487.5,366.61,279.31
2016,5,3,8,30,812.0,93.0,3.5,16.0,544.0,426.13,330.13
2016,5,3,8,45,833.0,96.0,3.55,16.5,597.5,482.87,377.46
2016,5,3,9,0,854.0,99.0,3.6,17.0,651.0,539.76,423.42
2016,5,3,9,15,869.0,102.0,3.6,17.5,699.5,591.41,463.93
2016,5,3,9,30,884.0,105.0,3.6,18.0,748.0,642.95,503.08
2016,5,3,9,45,895.0,107.5,3.6,18.5,791.0,690.06,537.83
2016,5,3,10,0,906.0,110.0,3.6,19.0,834.0,735.18,570.19
2016,5,3,10,15,914.5,111.5,3.55,19.5,870.0,775.37,598.0
2016,5,3,10,30,923.0,113.0,3.5,20.0,906.0,812.92,622.0
2016,5,3,10,45,928.5,115.0,3.5,20.5,935.0,845.73,642.59
2016,5,3,11,0,934.0,117.0,3.5,21.0,964.0,875.36,660.83
2016,5,3,11,15,938.0,118.0,3.5,21.0,985.0,899.51,676.53
2016,5,3,11,30,942.0,119.0,3.5,21.0,1006.0,920.17,689.89
2016,5,3,11,45,945.0,119.0,3.5,21.5,1018.5,935.49,698.36
2016,5,3,12,0,948.0,119.0,3.5,22.0,1031.0,947.16,704.45
2016,5,3,12,15,948.5,119.0,3.45,22.0,1035.0,952.96,707.74
2016,5,3,12,30,949.0,119.0,3.4,22.0,1039.0,955.07,708.72
2016,5,3,12,45,948.0,118.5,3.4,22.5,1034.0,951.75,705.17
2016,5,3,13,0,947.0,118.0,3.4,23.0,1029.0,944.74,699.34
2016,5,3,13,15,944.0,117.5,3.4,23.0,1016.0,932.3,691.37
2016,5,3,13,30,941.0,117.0,3.4,23.0,1003.0,916.22,681.07
2016,5,3,13,45,936.5,116.0,3.4,23.0,981.0,894.83,667.28
2016,5,3,14,0,932.0,115.0,3.4,23.0,959.0,869.98,651.2
2016,5,3,14,15,925.0,113.5,3.35,23.0,929.5,839.37,630.89
2016,5,3,14,30,918.0,112.0,3.3,23.0,900.0,805.7,608.45
2016,5,3,14,45,909.0,110.5,3.3,23.0,863.0,767.68,582.95
2016,5,3,15,0,900.0,109.0,3.3,23.0,826.0,727.11,553.98
2016,5,3,15,15,888.5,106.5,3.25,23.0,783.0,681.68,520.74
2016,5,3,15,30,877.0,104.0,3.2,23.0,740.0,634.35,485.39
2016,5,3,15,45,863.0,101.0,3.2,23.0,692.0,583.53,446.74
2016,5,3,16,0,849.0,98.0,3.2,23.0,644.0,532.44,406.78
2016,5,3,16,15,828.5,94.5,3.1,22.5,591.0,475.49,361.79
2016,5,3,16,30,808.0,91.0,3.0,22.0,538.0,418.68,315.51
2016,5,3,16,45,780.5,87.0,2.95,22.0,482.0,359.39,265.63
2016,5,3,17,0,753.0,83.0,2.9,22.0,426.0,301.66,216.04
2016,5,3,17,15,714.5,77.5,2.6,21.0,368.5,241.85,165.47
2016,5,3,17,30,676.0,72.0,2.3,20.0,311.0,182.71,116.31
2016,5,3,17,45,617.5,65.5,2.0,19.5,254.0,126.77,73.58
2016,5,3,18,0,559.0,59.0,1.7,19.0,197.0,77.38,42.86
2016,5,3,18,15,470.0,49.5,1.6,18.0,144.5,39.46,28.95
2016,5,3,18,30,381.0,40.0,1.5,17.0,92.0,32.47,22.44
2016,5,3,18,45,235.0,26.0,1.45,16.0,53.0,21.19,11.12
2016,5,3,19,0,89.0,12.0,1.4,15.0,14.0,10.24,0.0
2016,5,3,19,15,44.5,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,13.0,1.3,12.0,16.0,11.1,0.0
2016,5,4,6,15,215.0,28.5,1.65,12.5,55.0,22.14,12.55
2016,5,4,6,30,352.0,44.0,2.0,13.0,94.0,35.65,25.73
2016,5,4,6,45,444.0,54.5,2.4,14.0,147.0,43.32,32.94
2016,5,4,7,0,536.0,65.0,2.8,15.0,200.0,83.49,48.68
2016,5,4,7,15,594.5,72.5,2.8,16.0,256.5,132.51,80.41
2016,5,4,7,30,653.0,80.0,2.8,17.0,313.0,188.12,123.57
2016,5,4,7,45,695.0,85.5,2.8,18.0,371.5,244.28,170.7
2016,5,4,8,0,737.0,91.0,2.8,19.0,430.0,304.34,221.67
2016,5,4,8,15,765.5,95.5,2.9,19.5,486.5,364.34,272.91
2016,5,4,8,30,794.0,100.0,3.0,20.0,543.0,423.61,322.49
2016,5,4,8,45,816.0,103.5,3.1,21.0,596.5,480.28,368.12
2016,5,4,9,0,838.0,107.0,3.2,22.0,650.0,537.23,412.4
2016,5,4,9,15,854.0,110.0,3.25,22.5,698.5,590.31,453.07
2016,5,4,9,30,870.0,113.0,3.3,23.0,747.0,639.69,489.9
2016,5,4,9,45,882.0,115.0,3.35,23.5,790.0,686.32,523.7
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,731.08,555.29
2016,5,4,10,15,903.0,119.0,3.4,24.0,870.0,771.55,584.03
2016,5,4,10,30,912.0,121.0,3.4,24.0,907.0,809.45,609.57
2016,5,4,10,45,919.0,122.5,3.4,24.5,936.0,842.57,630.02
2016,5,4,11,0,926.0,124.0,3.4,25.0,965.0,872.62,648.23
2016,5,4,11,15,930.5,125.0,3.4,25.0,986.5,896.93,663.77
2016,5,4,11,30,935.0,126.0,3.4,25.0,1008.0,917.78,677.04
2016,5,4,11,45,940.5,124.5,3.4,25.5,1021.5,933.79,685.79
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,946.24,692.26
2016,5,4,12,15,947.0,123.0,3.4,26.0,1039.5,952.42,696.07
2016,5,4,12,30,948.0,123.0,3.4,26.0,1044.0,954.94,697.63
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.5,952.05,694.4
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,945.5,688.92
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,933.52,681.38
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,917.88,671.55
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,896.94,658.27
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,872.51,642.73
2016,5,4,14,15,928.0,117.5,3.4,27.0,937.0,842.69,623.55
2016,5,4,14,30,922.0,116.0,3.4,27.0,908.0,809.74,602.21
2016,5,4,14,45,912.5,114.5,3.4,27.0,871.0,771.29,576.59
2016,5,4,15,0,903.0,113.0,3.4,27.0,834.0,730.31,547.75
2016,5,4,15,15,891.0,110.5,3.35,26.5,790.5,684.51,515.75
2016,5,4,15,30,879.0,108.0,3.3,26.0,747.0,636.85,481.55
2016,5,4,15,45,864.5,105.0,3.25,26.0,698.5,585.73,442.96
2016,5,4,16,0,850.0,102.0,3.2,26.0,650.0,534.49,403.21
2016,5,4,16,15,829.5,98.5,3.0,25.5,597.0,477.56,358.59
2016,5,4,16,30,809.0,95.0,2.8,25.0,544.0,420.77,312.75
2016,5,4,16,45,783.5,90.5,2.65,25.0,488.0,361.76,263.6
2016,5,4,17,0,758.0,86.0,2.5,25.0,432.0,304.08,214.62
2016,5,4,17,15,719.0,80.5,2.25,24.0,374.0,241.31,162.54
2016,5,4,17,30,680.0,75.0,2.0,23.0,316.0,184.49,116.0
2016,5,4,17,45,625.5,68.0,1.75,22.5,259.0,128.47,73.79
2016,5,4,18,0,571.0,61.0,1.5,22.0,202.0,78.52,43.29
2016,5,4,18,15,479.0,51.5,1.45,21.0,149.0,41.12,30.01
2016,5,4,18,30,387.0,42.0,1.4,20.0,96.0,34.17,23.61
2016,5,4,18,45,238.0,27.5,1.35,19.0,56.0,22.48,12.13
2016,5,4,19,0,89.0,13.0,1.3,18.0,16.0,11.1,0.0
2016,5,4,19,15,44.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.0,6.4,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,20.0,12.27,0.0
2016,5,5,6,15,291.5,27.5,1.25,15.0,62.0,22.46,12.83
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,32.5,22.7
2016,5,5,6,45,524.5,49.0,1.6,17.0,158.0,39.17,28.91
2016,5,5,7,0,609.0,58.0,1.8,18.0,212.0,81.17,44.13
2016,5,5,7,15,662.0,64.0,1.75,18.5,269.5,132.53,76.67
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,192.47,123.14
2016,5,5,7,45,749.0,75.0,1.7,20.0,384.5,249.41,170.76
2016,5,5,8,0,783.0,80.0,1.7,21.0,442.0,309.25,221.25
2016,5,5,8,15,808.5,84.0,1.7,21.5,498.0,367.72,270.63
2016,5,5,8,30,834.0,88.0,1.7,22.0,554.0,427.43,319.65
2016,5,5,8,45,849.0,92.5,1.75,23.0,606.0,483.69,364.05
2016,5,5,9,0,864.0,97.0,1.8,24.0,658.0,538.69,405.82
2016,5,5,9,15,877.5,99.5,1.8,24.5,705.5,590.3,444.23
2016,5,5,9,30,891.0,102.0,1.8,25.0,753.0,640.65,480.43
2016,5,5,9,45,898.0,106.0,1.85,25.5,794.0,686.62,512.7
2016,5,5,10,0,905.0,110.0,1.9,26.0,835.0,730.28,542.5
2016,5,5,10,15,912.0,111.5,1.8,26.0,870.5,769.17,568.33
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,805.34,590.6
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.0,836.81,608.5
2016,5,5,11,0,925.0,119.0,1.6,27.0,960.0,864.98,624.05
2016,5,5,11,15,928.0,119.5,1.6,27.0,980.0,887.53,637.66
2016,5,5,11,30,931.0,120.0,1.6,27.0,1000.0,906.58,649.11
2016,5,5,11,45,706.0,273.0,1.65,27.5,945.5,879.35,628.37
2016,5,5,12,0,481.0,426.0,1.7,28.0,891.0,824.6,586.54
2016,5,5,12,15,709.0,272.5,1.75,28.0,960.5,893.45,638.01
2016,5,5,12,30,937.0,119.0,1.8,28.0,1030.0,939.05,668.53
2016,5,5,12,45,934.5,119.5,1.85,28.0,1024.5,935.29,666.3
2016,5,5,13,0,932.0,120.0,1.9,28.0,1019.0,927.95,662.4
2016,5,5,13,15,928.5,119.5,1.95,28.0,1005.0,915.27,655.21
2016,5,5,13,30,925.0,119.0,2.0,28.0,991.0,899.03,645.82
2016,5,5,13,45,695.5,250.5,2.05,28.0,898.0,825.37,596.75
2016,5,5,14,0,466.0,382.0,2.1,28.0,805.0,736.93,533.87
2016,5,5,14,15,471.0,363.5,2.15,28.0,779.5,710.78,517.89
2016,5,5,14,30,476.0,345.0,2.2,28.0,754.0,682.43,499.64
2016,5,5,14,45,409.5,353.0,2.25,28.0,694.5,622.81,458.31
2016,5,5,15,0,343.0,361.0,2.3,28.0,635.0,560.43,414.65
2016,5,5,15,15,472.5,293.0,2.3,28.0,649.0,575.74,427.71
2016,5,5,15,30,602.0,225.0,2.3,28.0,663.0,575.33,428.36
2016,5,5,15,45,575.0,214.0,2.35,28.0,610.0,517.8,386.58
2016,5,5,16,0,548.0,203.0,2.4,28.0,557.0,464.28,346.99
2016,5,5,16,15,423.0,217.0,2.3,27.5,477.0,388.33,290.6
2016,5,5,16,30,298.0,231.0,2.2,27.0,397.0,319.53,239.44
2016,5,5,16,45,267.0,209.5,2.15,27.0,347.0,271.68,202.53
2016,5,5,17,0,236.0,188.0,2.1,27.0,297.0,226.93,167.63
2016,5,5,17,15,223.5,165.0,1.85,26.0,257.0,188.65,137.55
2016,5,5,17,30,211.0,142.0,1.6,25.0,217.0,151.75,108.53
2016,5,5,17,45,196.5,118.0,1.4,24.5,178.0,115.42,80.55
2016,5,5,18,0,182.0,94.0,1.2,24.0,139.0,81.08,56.04
2016,5,5,18,15,152.0,72.0,1.15,23.0,103.0,53.98,40.75
2016,5,5,18,30,122.0,50.0,1.1,22.0,67.0,38.28,26.9
2016,5,5,18,45,61.0,31.0,1.1,21.5,39.5,24.63,13.84
2016,5,5,19,0,0.0,12.0,1.1,21.0,12.0,10.24,0.0
2016,5,5,19,15,0.0,6.0,1.1,20.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,6.4,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.72,0.0
2016,5,6,6,15,261.0,29.0,1.3,14.5,61.0,23.63,13.98
2016,5,6,6,30,400.0,43.0,1.5,15.0,102.0,34.83,24.87
2016,5,6,6,45,481.5,53.0,1.7,16.0,154.5,42.14,31.67
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,81.82,46.52
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,131.86,78.37
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,188.07,121.73
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,243.99,168.38
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,305.64,220.18
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,362.81,268.92
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,421.5,317.9
2016,5,6,8,45,825.0,99.5,2.55,22.0,601.0,477.46,362.99
2016,5,6,9,0,847.0,102.0,2.8,23.0,654.0,533.68,406.84
2016,5,6,9,15,862.5,105.0,2.7,23.5,702.5,585.02,445.56
2016,5,6,9,30,878.0,108.0,2.6,24.0,751.0,636.26,482.8
2016,5,6,9,45,890.5,109.5,2.55,24.5,794.0,682.91,515.77
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,727.7,546.44
2016,5,6,10,15,911.5,112.5,2.45,25.0,873.0,767.52,573.92
2016,5,6,10,30,920.0,114.0,2.4,25.0,909.0,804.72,598.09
2016,5,6,10,45,927.0,115.0,2.35,25.5,938.0,837.49,617.46
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,867.18,634.56
2016,5,6,11,15,938.0,116.5,2.2,26.0,987.5,890.7,648.28
2016,5,6,11,30,942.0,117.0,2.1,26.0,1008.0,910.73,659.68
2016,5,6,11,45,950.5,113.5,2.05,26.5,1022.5,927.55,668.14
2016,5,6,12,0,959.0,110.0,2.0,27.0,1037.0,940.84,674.36
2016,5,6,12,15,959.5,110.5,1.95,27.0,1040.5,947.06,677.48
2016,5,6,12,30,960.0,111.0,1.9,27.0,1044.0,949.57,678.4
2016,5,6,12,45,959.5,110.0,1.9,27.0,1039.5,946.18,676.28
2016,5,6,13,0,959.0,109.0,1.9,27.0,1035.0,939.08,671.98
2016,5,6,13,15,956.0,108.5,1.9,27.0,1022.0,926.54,664.34
2016,5,6,13,30,953.0,108.0,1.9,27.0,1009.0,910.31,654.47
2016,5,6,13,45,947.5,108.0,1.95,27.5,987.0,888.83,640.53
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,863.92,624.43
2016,5,6,14,15,935.5,106.5,2.05,28.0,935.5,833.55,605.95
2016,5,6,14,30,929.0,105.0,2.1,28.0,906.0,800.07,585.3
2016,5,6,14,45,918.0,105.0,2.2,28.0,868.5,761.78,561.25
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,721.07,533.8
2016,5,6,15,15,895.5,103.0,2.4,27.5,788.0,676.03,503.62
2016,5,6,15,30,884.0,101.0,2.5,27.0,745.0,629.09,471.02
2016,5,6,15,45,866.5,99.5,2.6,27.0,696.0,577.63,433.11
2016,5,6,16,0,849.0,98.0,2.7,27.0,647.0,526.01,393.84
2016,5,6,16,15,829.0,94.5,2.7,26.5,594.5,469.6,350.28
2016,5,6,16,30,809.0,91.0,2.7,26.0,542.0,413.28,305.31
2016,5,6,16,45,780.5,87.5,2.7,26.0,486.0,354.42,256.64
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,297.2,208.37
2016,5,6,17,15,714.5,78.5,2.45,25.0,373.0,238.1,159.3
2016,5,6,17,30,677.0,73.0,2.2,24.0,316.0,179.41,111.51
2016,5,6,17,45,624.0,66.5,1.95,23.5,259.5,124.51,70.57
2016,5,6,18,0,571.0,60.0,1.7,23.0,203.0,75.47,41.37
2016,5,6,18,15,487.0,50.5,1.65,22.0,151.0,40.23,29.14
2016,5,6,18,30,403.0,41.0,1.6,21.0,99.0,33.25,22.77
2016,5,6,18,45,269.0,27.5,1.6,20.0,59.0,22.44,12.35
2016,5,6,19,0,135.0,14.0,1.6,19.0,19.0,11.95,0.0
2016,5,6,19,15,67.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.15,14.5,9.0,6.4,0.0
2016,5,7,6,0,64.0,15.0,2.3,15.0,18.0,12.04,0.0
2016,5,7,6,15,167.0,34.0,2.4,15.0,56.0,26.13,16.12
2016,5,7,6,30,270.0,53.0,2.5,15.0,94.0,40.3,29.65
2016,5,7,6,45,355.5,66.5,2.65,15.5,143.5,50.07,38.74
2016,5,7,7,0,441.0,80.0,2.8,16.0,193.0,85.74,53.92
2016,5,7,7,15,314.5,112.0,2.9,16.5,203.0,125.74,86.86
2016,5,7,7,30,188.0,144.0,3.0,17.0,213.0,149.35,111.44
2016,5,7,7,45,238.0,164.5,3.2,18.0,266.0,192.38,145.08
2016,5,7,8,0,288.0,185.0,3.4,19.0,319.0,240.42,183.12
2016,5,7,8,15,453.0,164.5,3.7,19.5,405.5,304.16,231.94
2016,5,7,8,30,618.0,144.0,4.0,20.0,492.0,384.78,295.24
2016,5,7,8,45,685.0,138.0,4.3,21.0,557.5,444.98,343.23
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,510.04,394.3
2016,5,7,9,15,768.5,135.5,4.6,22.5,669.5,560.36,433.29
2016,5,7,9,30,785.0,139.0,4.6,23.0,716.0,609.23,470.16
2016,5,7,9,45,794.0,144.5,4.65,23.5,756.0,654.11,503.23
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,697.16,534.17
2016,5,7,10,15,812.5,152.5,4.65,24.0,831.0,735.82,562.03
2016,5,7,10,30,822.0,155.0,4.6,24.0,866.0,772.24,587.79
2016,5,7,10,45,826.5,158.5,4.6,24.5,893.0,803.22,608.31
2016,5,7,11,0,831.0,162.0,4.6,25.0,920.0,831.29,625.81
2016,5,7,11,15,835.5,163.5,4.6,25.5,940.0,854.53,639.83
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,874.62,651.67
2016,5,7,11,45,868.0,148.0,4.6,26.5,979.0,883.74,656.06
2016,5,7,12,0,896.0,131.0,4.6,27.0,998.0,901.79,666.63
2016,5,7,12,15,688.0,282.5,4.55,27.0,950.0,878.72,648.08
2016,5,7,12,30,480.0,434.0,4.5,27.0,902.0,830.74,609.31
2016,5,7,12,45,451.0,431.5,4.5,27.5,869.5,801.97,588.45
2016,5,7,13,0,422.0,429.0,4.5,28.0,837.0,771.18,566.07
2016,5,7,13,15,219.5,368.5,4.5,28.0,581.0,531.56,395.91
2016,5,7,13,30,17.0,308.0,4.5,28.0,325.0,275.65,205.17
2016,5,7,13,45,108.5,385.5,4.5,28.0,485.0,437.28,327.16
2016,5,7,14,0,200.0,463.0,4.5,28.0,645.0,575.29,427.3
2016,5,7,14,15,331.0,406.0,4.45,28.0,696.0,628.13,467.3
2016,5,7,14,30,462.0,349.0,4.4,28.0,747.0,671.61,500.34
2016,5,7,14,45,350.5,368.0,4.4,28.0,663.5,583.83,436.38
2016,5,7,15,0,239.0,387.0,4.4,28.0,580.0,502.53,376.69
2016,5,7,15,15,141.0,346.5,4.25,27.5,458.5,393.66,296.99
2016,5,7,15,30,43.0,306.0,4.1,27.0,337.0,286.57,216.88
2016,5,7,15,45,102.0,303.5,4.0,27.0,371.5,313.45,238.23
2016,5,7,16,0,161.0,301.0,3.9,27.0,406.0,338.82,257.45
2016,5,7,16,15,420.5,215.0,3.9,26.5,457.5,382.88,289.94
2016,5,7,16,30,680.0,129.0,3.9,26.0,509.0,392.09,292.45
2016,5,7,16,45,660.5,119.0,3.9,25.5,457.0,337.07,247.17
2016,5,7,17,0,641.0,109.0,3.9,25.0,405.0,283.02,201.87
2016,5,7,17,15,600.5,101.5,4.05,24.5,350.5,227.51,155.87
2016,5,7,17,30,560.0,94.0,4.2,24.0,296.0,175.91,114.0
2016,5,7,17,45,518.5,82.0,4.35,23.5,243.5,124.67,75.39
2016,5,7,18,0,477.0,70.0,4.5,23.0,191.0,78.1,46.45
2016,5,7,18,15,394.5,58.5,4.4,22.5,141.5,46.31,34.31
2016,5,7,18,30,312.0,47.0,4.3,22.0,92.0,36.09,25.07
2016,5,7,18,45,156.0,32.5,4.25,21.5,55.0,24.99,14.39
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,14.48,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.0,3.4,17.5,2.0,1.64,0.0
2016,5,8,6,30,0.0,4.0,3.7,18.0,4.0,3.28,0.0
2016,5,8,6,45,0.0,7.0,4.0,18.5,7.0,5.75,0.0
2016,5,8,7,0,0.0,10.0,4.3,19.0,10.0,8.22,1.3
2016,5,8,7,15,0.0,12.5,4.6,19.5,12.5,10.28,3.03
2016,5,8,7,30,0.0,15.0,4.9,20.0,15.0,12.35,4.74
2016,5,8,7,45,0.0,57.5,5.2,20.5,57.5,47.61,34.11
2016,5,8,8,0,0.0,100.0,5.5,21.0,100.0,82.77,62.86
2016,5,8,8,15,0.0,76.0,5.4,21.0,76.0,63.09,46.46
2016,5,8,8,30,0.0,52.0,5.3,21.0,52.0,43.11,29.89
2016,5,8,8,45,2.5,118.0,5.2,21.5,120.0,99.22,75.33
2016,5,8,9,0,5.0,184.0,5.1,22.0,188.0,155.48,119.91
2016,5,8,9,15,2.5,116.5,4.95,22.0,118.5,98.46,74.04
2016,5,8,9,30,0.0,49.0,4.8,22.0,49.0,40.75,27.43
2016,5,8,9,45,0.0,78.5,4.65,22.0,78.5,65.45,47.27
2016,5,8,10,0,0.0,108.0,4.5,22.0,108.0,90.23,66.96
2016,5,8,10,15,1.0,125.5,4.4,22.0,127.0,105.72,79.15
2016,5,8,10,30,2.0,143.0,4.3,22.0,146.0,121.35,91.38
2016,5,8,10,45,2.5,144.5,4.25,22.5,147.5,123.19,92.52
2016,5,8,11,0,3.0,146.0,4.2,23.0,149.0,125.04,93.69
2016,5,8,11,15,1.5,136.5,4.15,23.0,138.0,115.95,86.42
2016,5,8,11,30,0.0,127.0,4.1,23.0,127.0,106.78,79.11
2016,5,8,11,45,1.0,133.5,4.1,23.0,135.0,113.23,84.17
2016,5,8,12,0,2.0,140.0,4.1,23.0,143.0,119.69,89.22
2016,5,8,12,15,3.0,143.5,4.0,23.0,147.0,123.6,92.28
2016,5,8,12,30,4.0,147.0,3.9,23.0,151.0,127.47,95.32
2016,5,8,12,45,37.0,307.0,3.8,23.0,343.0,301.85,230.1
2016,5,8,13,0,70.0,467.0,3.7,23.0,535.0,473.28,356.89
2016,5,8,13,15,47.0,411.5,3.6,23.0,457.0,402.4,303.89
2016,5,8,13,30,24.0,356.0,3.5,23.0,379.0,332.21,251.57
2016,5,8,13,45,19.0,313.0,3.4,23.0,331.0,280.82,213.21
2016,5,8,14,0,14.0,270.0,3.3,23.0,283.0,239.22,181.81
2016,5,8,14,15,29.0,323.0,3.3,22.5,349.0,303.1,231.37
2016,5,8,14,30,44.0,376.0,3.3,22.0,415.0,359.01,274.22
2016,5,8,14,45,28.0,309.5,3.3,22.0,334.0,287.03,219.82
2016,5,8,15,0,12.0,243.0,3.3,22.0,253.0,211.86,162.34
2016,5,8,15,15,12.5,240.5,3.7,22.0,250.5,209.2,160.85
2016,5,8,15,30,13.0,238.0,4.1,22.0,248.0,206.43,159.12
2016,5,8,15,45,20.5,243.5,4.5,22.0,257.5,213.99,165.6
2016,5,8,16,0,28.0,249.0,4.9,22.0,267.0,223.88,173.88
2016,5,8,16,15,52.0,245.0,5.45,21.5,275.5,228.43,178.27
2016,5,8,16,30,76.0,241.0,6.0,21.0,284.0,230.08,180.02
2016,5,8,16,45,38.0,162.0,6.55,21.0,183.5,147.58,114.58
2016,5,8,17,0,0.0,83.0,7.1,21.0,83.0,68.91,51.45
2016,5,8,17,15,0.0,72.0,6.95,20.5,72.0,59.71,44.16
2016,5,8,17,30,0.0,61.0,6.8,20.0,61.0,50.52,36.73
2016,5,8,17,45,0.0,50.0,6.65,20.0,50.0,41.36,29.13
2016,5,8,18,0,0.0,39.0,6.5,20.0,39.0,32.21,21.43
2016,5,8,18,15,0.0,28.5,6.0,19.5,28.5,23.5,14.9
2016,5,8,18,30,0.0,18.0,5.5,19.0,18.0,14.81,7.13
2016,5,8,18,45,0.0,10.5,5.05,19.0,10.5,8.62,1.37
2016,5,8,19,0,0.0,3.0,4.6,19.0,3.0,2.46,0.0
2016,5,8,19,15,0.0,1.5,4.55,18.5,1.5,1.28,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,15.4,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,30.76,19.82
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,46.37,34.39
2016,5,9,6,45,262.5,82.5,5.25,19.5,140.0,61.76,48.25
2016,5,9,7,0,313.0,104.0,5.5,20.0,186.0,95.5,65.27
2016,5,9,7,15,222.0,126.5,5.75,20.5,191.5,124.65,88.75
2016,5,9,7,30,131.0,149.0,6.0,21.0,197.0,142.28,106.63
2016,5,9,7,45,76.0,160.0,6.25,21.5,189.0,147.53,113.14
2016,5,9,8,0,21.0,171.0,6.5,22.0,181.0,145.69,113.19
2016,5,9,8,15,312.0,160.5,6.5,22.5,336.5,246.34,187.72
2016,5,9,8,30,603.0,150.0,6.5,23.0,492.0,381.18,291.3
2016,5,9,8,45,617.5,171.0,6.5,23.5,549.5,439.81,338.65
2016,5,9,9,0,632.0,192.0,6.5,24.0,607.0,498.44,384.86
2016,5,9,9,15,505.0,254.0,6.45,24.5,600.5,510.22,393.83
2016,5,9,9,30,378.0,316.0,6.4,25.0,594.0,506.36,389.65
2016,5,9,9,45,555.5,256.5,6.35,25.5,691.5,594.17,456.73
2016,5,9,10,0,733.0,197.0,6.3,26.0,789.0,689.56,528.23
2016,5,9,10,15,745.0,200.0,6.15,26.0,824.5,728.61,556.28
2016,5,9,10,30,757.0,203.0,6.0,26.0,860.0,765.8,582.64
2016,5,9,10,45,778.5,197.0,5.9,26.5,891.0,795.2,602.44
2016,5,9,11,0,800.0,191.0,5.8,27.0,922.0,827.38,623.74
2016,5,9,11,15,805.5,192.0,5.65,27.5,942.5,850.24,637.46
2016,5,9,11,30,811.0,193.0,5.5,28.0,963.0,870.09,648.54
2016,5,9,11,45,846.5,171.0,5.4,28.5,983.5,892.26,661.39
2016,5,9,12,0,882.0,149.0,5.3,29.0,1004.0,899.77,664.19
2016,5,9,12,15,883.0,149.0,5.15,29.0,1008.0,905.37,666.89
2016,5,9,12,30,884.0,149.0,5.0,29.0,1012.0,907.66,667.42
2016,5,9,12,45,888.5,145.0,4.9,29.0,1009.0,906.41,665.98
2016,5,9,13,0,893.0,141.0,4.8,29.0,1006.0,901.74,662.36
2016,5,9,13,15,890.0,140.0,4.7,29.0,993.0,889.64,653.87
2016,5,9,13,30,887.0,139.0,4.6,29.0,980.0,874.14,643.22
2016,5,9,13,45,886.5,135.0,4.6,29.5,960.0,854.77,629.42
2016,5,9,14,0,886.0,131.0,4.6,30.0,940.0,831.94,613.38
2016,5,9,14,15,879.5,129.5,4.5,30.0,911.5,803.24,594.31
2016,5,9,14,30,873.0,128.0,4.4,30.0,883.0,771.62,573.14
2016,5,9,14,45,865.0,125.0,4.35,30.0,847.5,734.88,547.3
2016,5,9,15,0,857.0,122.0,4.3,30.0,812.0,695.66,519.3
2016,5,9,15,15,845.0,119.5,4.2,30.0,770.0,652.05,487.51
2016,5,9,15,30,833.0,117.0,4.1,30.0,728.0,609.29,455.6
2016,5,9,15,45,817.0,114.0,4.05,30.0,680.5,559.08,417.77
2016,5,9,16,0,801.0,111.0,4.0,30.0,633.0,508.08,378.41
2016,5,9,16,15,780.5,107.0,3.85,29.5,581.5,453.63,336.06
2016,5,9,16,30,760.0,103.0,3.7,29.0,530.0,399.43,292.66
2016,5,9,16,45,732.5,98.5,3.6,29.0,476.0,340.64,244.38
2016,5,9,17,0,705.0,94.0,3.5,29.0,422.0,285.44,198.14
2016,5,9,17,15,667.0,88.0,3.2,28.0,366.0,228.51,151.51
2016,5,9,17,30,629.0,82.0,2.9,27.0,310.0,175.07,108.74
2016,5,9,17,45,575.0,74.0,2.65,26.5,255.5,122.04,70.1
2016,5,9,18,0,521.0,66.0,2.4,26.0,201.0,75.04,42.85
2016,5,9,18,15,438.0,56.0,2.4,25.0,150.0,44.33,32.27
2016,5,9,18,30,355.0,46.0,2.4,24.0,99.0,37.18,25.83
2016,5,9,18,45,228.5,31.0,2.45,23.5,59.5,24.04,13.73
2016,5,9,19,0,102.0,16.0,2.5,23.0,20.0,12.46,0.0
2016,5,9,19,15,51.0,8.0,2.7,22.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.2,19.5,9.5,7.26,0.0
2016,5,10,6,0,32.0,17.0,2.4,20.0,19.0,13.91,0.0
2016,5,10,6,15,110.5,40.0,2.55,20.5,56.0,30.81,19.85
2016,5,10,6,30,189.0,63.0,2.7,21.0,93.0,47.64,35.23
2016,5,10,6,45,280.5,78.5,2.85,21.5,142.5,58.17,44.79
2016,5,10,7,0,372.0,94.0,3.0,22.0,192.0,90.45,59.04
2016,5,10,7,15,428.0,106.0,3.05,22.5,245.0,132.52,85.68
2016,5,10,7,30,484.0,118.0,3.1,23.0,298.0,180.9,121.64
2016,5,10,7,45,544.0,121.5,3.15,23.5,354.5,229.45,160.04
2016,5,10,8,0,604.0,125.0,3.2,24.0,411.0,287.05,206.75
2016,5,10,8,15,634.5,131.5,3.15,24.5,464.0,339.63,250.27
2016,5,10,8,30,665.0,138.0,3.1,25.0,517.0,394.34,294.62
2016,5,10,8,45,695.0,140.0,3.1,25.5,568.5,446.69,336.23
2016,5,10,9,0,725.0,142.0,3.1,26.0,620.0,500.35,377.7
2016,5,10,9,15,742.0,146.5,3.15,26.5,665.5,550.05,415.24
2016,5,10,9,30,759.0,151.0,3.2,27.0,711.0,598.83,451.06
2016,5,10,9,45,773.0,153.5,3.25,27.5,752.0,642.92,482.65
2016,5,10,10,0,787.0,156.0,3.3,28.0,793.0,685.63,512.51
2016,5,10,10,15,796.5,158.5,3.35,28.0,827.0,723.5,539.39
2016,5,10,10,30,806.0,161.0,3.4,28.0,861.0,759.19,564.35
2016,5,10,10,45,809.0,165.0,3.45,28.5,887.0,788.79,583.58
2016,5,10,11,0,812.0,169.0,3.5,29.0,913.0,815.48,600.4
2016,5,10,11,15,816.5,170.5,3.5,29.0,932.5,838.15,614.92
2016,5,10,11,30,821.0,172.0,3.5,29.0,952.0,857.74,627.41
2016,5,10,11,45,819.0,176.0,3.55,29.5,962.5,870.85,634.64
2016,5,10,12,0,817.0,180.0,3.6,30.0,973.0,880.58,639.74
2016,5,10,12,15,817.5,180.5,3.6,30.0,976.5,886.09,643.16
2016,5,10,12,30,818.0,181.0,3.6,30.0,980.0,888.35,644.57
2016,5,10,12,45,810.5,184.5,3.65,30.0,973.5,883.08,641.39
2016,5,10,13,0,803.0,188.0,3.7,30.0,967.0,874.64,636.26
2016,5,10,13,15,799.5,187.0,3.7,30.0,954.0,862.58,628.57
2016,5,10,13,30,796.0,186.0,3.7,30.0,941.0,847.36,618.87
2016,5,10,13,45,782.5,189.5,3.75,30.0,918.5,824.78,604.45
2016,5,10,14,0,769.0,193.0,3.8,30.0,896.0,799.57,587.59
2016,5,10,14,15,760.5,191.0,3.8,30.0,868.0,771.1,568.28
2016,5,10,14,30,752.0,189.0,3.8,30.0,840.0,743.99,549.59
2016,5,10,14,45,728.5,192.5,3.85,30.0,802.0,704.51,522.11
2016,5,10,15,0,705.0,196.0,3.9,30.0,764.0,663.93,493.46
2016,5,10,15,15,690.0,191.5,3.9,29.5,723.5,620.95,463.59
2016,5,10,15,30,675.0,187.0,3.9,29.0,683.0,576.95,432.24
2016,5,10,15,45,642.5,187.5,3.95,29.0,635.0,526.97,394.94
2016,5,10,16,0,610.0,188.0,4.0,29.0,587.0,478.05,357.67
2016,5,10,16,15,584.5,180.5,3.95,28.5,537.5,427.01,318.63
2016,5,10,16,30,559.0,173.0,3.9,28.0,488.0,373.67,276.95
2016,5,10,16,45,516.5,166.5,3.9,28.0,435.0,320.37,234.29
2016,5,10,17,0,474.0,160.0,3.9,28.0,382.0,270.67,194.15
2016,5,10,17,15,432.0,147.5,3.85,27.5,329.5,220.26,154.03
2016,5,10,17,30,390.0,135.0,3.8,27.0,277.0,174.15,118.14
2016,5,10,17,45,332.5,119.5,3.75,26.5,226.0,128.45,85.24
2016,5,10,18,0,275.0,104.0,3.7,26.0,175.0,90.14,61.37
2016,5,10,18,15,210.0,82.5,3.7,25.5,129.0,61.38,46.68
2016,5,10,18,30,145.0,61.0,3.7,25.0,83.0,46.01,33.14
2016,5,10,18,45,72.5,37.0,3.75,24.5,48.0,29.02,17.74
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.25,18.5,9.5,8.11,0.0
2016,5,11,6,0,0.0,19.0,2.5,19.0,19.0,15.5,0.0
2016,5,11,6,15,111.0,38.5,2.7,19.5,56.5,29.79,19.19
2016,5,11,6,30,222.0,58.0,2.9,20.0,94.0,43.67,32.01
2016,5,11,6,45,287.0,76.5,3.1,20.5,141.5,56.74,43.75
2016,5,11,7,0,352.0,95.0,3.3,21.0,189.0,89.53,59.27
2016,5,11,7,15,406.5,109.0,3.5,21.5,242.0,131.64,86.29
2016,5,11,7,30,461.0,123.0,3.7,22.0,295.0,179.96,122.39
2016,5,11,7,45,493.5,137.0,3.95,22.5,347.5,229.17,162.39
2016,5,11,8,0,526.0,151.0,4.2,23.0,400.0,281.52,205.71
2016,5,11,8,15,557.5,160.5,4.25,23.5,453.0,332.71,247.98
2016,5,11,8,30,589.0,170.0,4.3,24.0,506.0,386.29,291.48
2016,5,11,8,45,602.5,182.5,4.4,24.5,553.5,439.84,334.26
2016,5,11,9,0,616.0,195.0,4.5,25.0,601.0,489.84,373.29
2016,5,11,9,15,635.0,202.0,4.5,25.5,647.0,537.94,409.76
2016,5,11,9,30,654.0,209.0,4.5,26.0,693.0,585.96,445.22
2016,5,11,9,45,657.0,221.5,4.55,26.5,731.0,628.13,475.58
2016,5,11,10,0,660.0,234.0,4.6,27.0,769.0,668.4,503.87
2016,5,11,10,15,671.5,238.5,4.5,27.5,803.0,705.85,529.15
2016,5,11,10,30,683.0,243.0,4.4,28.0,837.0,741.63,552.9
2016,5,11,10,45,687.0,249.0,4.35,28.5,863.0,771.01,571.81
2016,5,11,11,0,691.0,255.0,4.3,29.0,889.0,797.92,588.7
2016,5,11,11,15,696.5,258.0,4.2,29.0,909.0,820.86,603.74
2016,5,11,11,30,702.0,261.0,4.1,29.0,929.0,841.13,616.83
2016,5,11,11,45,541.5,351.0,4.0,29.5,870.0,794.27,579.51
2016,5,11,12,0,381.0,441.0,3.9,30.0,811.0,733.49,533.03
2016,5,11,12,15,239.5,467.0,3.8,30.0,700.0,636.97,463.85
2016,5,11,12,30,98.0,493.0,3.7,30.0,589.0,520.15,379.28
2016,5,11,12,45,102.5,492.5,3.6,30.0,592.5,523.19,381.88
2016,5,11,13,0,107.0,492.0,3.5,30.0,596.0,525.49,383.48
2016,5,11,13,15,62.5,402.0,3.4,30.0,462.5,405.56,297.92
2016,5,11,13,30,18.0,312.0,3.3,30.0,329.0,279.33,205.83
2016,5,11,13,45,43.5,373.0,3.2,30.0,413.5,360.9,266.29
2016,5,11,14,0,69.0,434.0,3.1,30.0,498.0,433.13,318.34
2016,5,11,14,15,178.5,425.5,3.05,30.0,582.5,514.78,378.56
2016,5,11,14,30,288.0,417.0,3.0,30.0,667.0,588.24,431.55
2016,5,11,14,45,167.0,383.0,2.95,30.0,527.0,455.02,335.89
2016,5,11,15,0,46.0,349.0,2.9,30.0,387.0,330.07,244.46
2016,5,11,15,15,361.5,270.0,2.9,30.0,538.0,476.86,356.1
2016,5,11,15,30,677.0,191.0,2.9,30.0,689.0,579.81,430.57
2016,5,11,15,45,467.5,242.5,2.9,30.0,576.0,473.79,352.11
2016,5,11,16,0,258.0,294.0,2.9,30.0,463.0,382.56,284.89
2016,5,11,16,15,317.0,256.5,2.9,29.5,447.0,361.83,269.64
2016,5,11,16,30,376.0,219.0,2.9,29.0,431.0,334.65,248.05
2016,5,11,16,45,446.0,184.0,2.9,28.5,411.0,309.59,226.31
2016,5,11,17,0,516.0,149.0,2.9,28.0,391.0,272.58,193.78
2016,5,11,17,15,474.0,137.5,2.8,27.5,337.5,220.83,152.48
2016,5,11,17,30,432.0,126.0,2.7,27.0,284.0,173.3,115.46
2016,5,11,17,45,377.0,111.5,2.6,26.5,232.5,126.59,81.9
2016,5,11,18,0,322.0,97.0,2.5,26.0,181.0,86.2,57.2
2016,5,11,18,15,252.5,78.0,2.6,25.5,134.0,58.71,44.43
2016,5,11,18,30,183.0,59.0,2.7,25.0,87.0,44.87,32.22
2016,5,11,18,45,109.0,36.5,2.85,24.5,51.5,28.31,17.28
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.26,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.2,19.5,5.5,4.69,0.0
2016,5,12,6,0,0.0,11.0,1.3,20.0,11.0,9.05,0.0
2016,5,12,6,15,0.0,30.5,1.5,20.0,30.5,24.97,15.22
2016,5,12,6,30,0.0,50.0,1.7,20.0,50.0,40.19,29.07
2016,5,12,6,45,6.5,72.5,1.95,20.5,74.5,57.39,44.34
2016,5,12,7,0,13.0,95.0,2.2,21.0,99.0,75.88,57.33
2016,5,12,7,15,23.0,117.5,2.3,21.5,126.0,95.48,72.72
2016,5,12,7,30,33.0,140.0,2.4,22.0,153.0,117.64,90.01
2016,5,12,7,45,16.5,130.5,2.5,22.5,137.0,110.33,84.38
2016,5,12,8,0,0.0,121.0,2.6,23.0,121.0,99.7,75.92
2016,5,12,8,15,0.0,72.0,2.6,23.5,72.0,59.76,43.21
2016,5,12,8,30,0.0,23.0,2.6,24.0,23.0,19.03,9.89
2016,5,12,8,45,0.0,82.0,2.6,24.5,82.0,68.19,49.52
2016,5,12,9,0,0.0,141.0,2.6,25.0,141.0,117.24,88.13
2016,5,12,9,15,0.0,120.5,2.55,25.0,120.5,100.38,74.52
2016,5,12,9,30,0.0,100.0,2.5,25.0,100.0,83.39,60.93
2016,5,12,9,45,59.0,247.0,2.45,25.5,295.0,248.14,188.97
2016,5,12,10,0,118.0,394.0,2.4,26.0,490.0,423.66,318.26
2016,5,12,10,15,409.0,310.5,2.3,26.5,663.0,578.07,431.84
2016,5,12,10,30,700.0,227.0,2.2,27.0,836.0,738.39,544.71
2016,5,12,10,45,693.0,240.0,2.15,27.5,859.5,765.81,560.24
2016,5,12,11,0,686.0,253.0,2.1,28.0,883.0,790.11,574.41
2016,5,12,11,15,691.5,255.5,2.05,28.0,902.5,812.46,588.55
2016,5,12,11,30,697.0,258.0,2.0,28.0,922.0,832.15,600.81
2016,5,12,11,45,572.0,347.0,2.0,28.0,896.5,814.65,585.72
2016,5,12,12,0,447.0,436.0,2.0,28.0,871.0,789.54,565.88
2016,5,12,12,15,255.0,450.5,2.0,28.0,699.0,634.4,459.12
2016,5,12,12,30,63.0,465.0,2.0,28.0,527.0,464.06,338.03
2016,5,12,12,45,130.5,483.0,2.0,28.0,610.5,547.48,398.73
2016,5,12,13,0,198.0,501.0,2.0,28.0,694.0,619.63,449.09
2016,5,12,13,15,189.0,494.5,2.05,28.0,677.0,603.31,437.68
2016,5,12,13,30,180.0,488.0,2.1,28.0,660.0,586.19,426.31
2016,5,12,13,45,304.5,438.5,2.15,28.0,721.0,647.16,471.55
2016,5,12,14,0,429.0,389.0,2.2,28.0,782.0,700.44,510.3
2016,5,12,14,15,557.5,309.5,2.2,28.0,803.5,718.28,525.05
2016,5,12,14,30,686.0,230.0,2.2,28.0,825.0,727.51,533.85
2016,5,12,14,45,653.0,238.5,2.25,28.0,786.0,687.49,506.13
2016,5,12,15,0,620.0,247.0,2.3,28.0,747.0,647.08,478.07
2016,5,12,15,15,490.0,282.0,2.25,27.5,664.5,566.35,420.75
2016,5,12,15,30,360.0,317.0,2.2,27.0,582.0,490.32,366.11
2016,5,12,15,45,365.0,292.5,2.2,27.0,546.5,453.47,339.62
2016,5,12,16,0,370.0,268.0,2.2,27.0,511.0,415.3,311.27
2016,5,12,16,15,269.5,260.0,2.15,26.5,429.5,342.74,257.71
