Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,30,169.0,252.0,2.1,26.0,348.0,276.56,208.79
2016,5,12,16,45,315.0,209.0,2.05,26.0,365.0,281.66,209.28
2016,5,12,17,0,461.0,166.0,2.0,26.0,382.0,269.73,193.99
2016,5,12,17,15,420.0,152.5,1.75,25.5,330.5,219.67,154.15
2016,5,12,17,30,379.0,139.0,1.5,25.0,279.0,173.82,118.61
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,128.6,85.82
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,90.0,61.63
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,62.11,47.49
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,46.76,34.0
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,30.15,18.98
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,12.38,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,6.4,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,6.4,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,12.37,0.17
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,32.29,21.47
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,51.27,38.76
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,70.11,55.56
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,100.3,72.7
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,138.48,98.75
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,182.18,131.31
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,225.87,165.38
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,274.03,203.64
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,320.52,240.85
2016,5,13,8,30,449.0,225.0,2.7,23.0,483.0,373.15,282.24
2016,5,13,8,45,480.0,233.5,2.7,23.5,532.0,420.89,319.27
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,470.54,356.95
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,516.35,390.69
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,562.53,423.77
2016,5,13,9,45,416.5,321.0,2.4,25.5,640.5,553.96,415.23
2016,5,13,10,0,280.0,383.0,2.3,26.0,611.0,528.36,394.02
2016,5,13,10,15,200.5,407.5,2.15,26.0,574.5,499.07,371.44
2016,5,13,10,30,121.0,432.0,2.0,26.0,538.0,470.02,348.57
2016,5,13,10,45,111.5,444.0,1.95,26.5,543.5,470.82,347.97
2016,5,13,11,0,102.0,456.0,1.9,27.0,549.0,477.92,351.58
2016,5,13,11,15,109.5,459.0,1.85,27.0,561.5,489.97,359.8
2016,5,13,11,30,117.0,462.0,1.8,27.0,574.0,510.67,373.95
2016,5,13,11,45,312.0,407.0,1.75,27.5,709.5,637.46,464.74
2016,5,13,12,0,507.0,352.0,1.7,28.0,845.0,767.84,553.32
2016,5,13,12,15,465.0,394.5,1.65,28.0,848.5,771.57,552.64
2016,5,13,12,30,423.0,437.0,1.6,28.0,852.0,771.96,550.97
2016,5,13,12,45,355.5,460.0,1.6,28.0,808.0,727.55,520.49
2016,5,13,13,0,288.0,483.0,1.6,28.0,764.0,687.35,492.78
2016,5,13,13,15,255.0,484.0,1.6,28.0,730.0,656.47,471.99
2016,5,13,13,30,222.0,485.0,1.6,28.0,696.0,617.3,445.49
2016,5,13,13,45,353.5,434.0,1.6,28.0,762.0,681.54,492.14
2016,5,13,14,0,485.0,383.0,1.6,28.0,828.0,737.94,531.81
2016,5,13,14,15,512.0,356.5,1.55,28.0,813.5,721.75,521.03
2016,5,13,14,30,539.0,330.0,1.5,28.0,799.0,701.96,508.36
2016,5,13,14,45,590.0,283.5,1.5,28.0,777.5,678.18,493.77
2016,5,13,15,0,641.0,237.0,1.5,28.0,756.0,650.93,476.34
2016,5,13,15,15,456.0,288.5,1.45,28.0,648.0,549.06,403.74
2016,5,13,15,30,271.0,340.0,1.4,28.0,540.0,456.55,337.13
2016,5,13,15,45,307.0,308.0,1.4,28.0,521.0,434.07,321.79
2016,5,13,16,0,343.0,276.0,1.4,28.0,502.0,407.63,302.42
2016,5,13,16,15,245.5,264.5,1.3,27.5,420.0,334.99,249.45
2016,5,13,16,30,148.0,253.0,1.2,27.0,338.0,268.63,201.09
2016,5,13,16,45,135.5,231.0,1.2,27.0,303.0,235.91,176.45
2016,5,13,17,0,123.0,209.0,1.2,27.0,268.0,204.41,152.36
2016,5,13,17,15,112.0,183.5,1.05,26.5,231.5,172.01,127.53
2016,5,13,17,30,101.0,158.0,0.9,26.0,195.0,141.0,103.77
2016,5,13,17,45,195.5,131.5,0.8,25.5,188.5,121.61,85.32
2016,5,13,18,0,290.0,105.0,0.7,25.0,182.0,90.11,61.54
2016,5,13,18,15,225.0,84.0,0.75,24.5,135.5,62.54,47.86
2016,5,13,18,30,160.0,63.0,0.8,24.0,89.0,47.51,34.66
2016,5,13,18,45,80.0,40.0,0.85,23.5,53.0,31.22,19.95
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,14.01,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.3,19.5,7.5,6.4,0.0
2016,5,14,6,0,0.0,15.0,1.4,20.0,15.0,12.37,0.77
2016,5,14,6,15,12.5,36.5,1.45,20.0,38.5,29.29,18.94
2016,5,14,6,30,25.0,58.0,1.5,20.0,62.0,45.4,33.6
2016,5,14,6,45,41.5,81.5,1.55,20.5,91.5,62.53,48.81
2016,5,14,7,0,58.0,105.0,1.6,21.0,121.0,83.58,62.51
2016,5,14,7,15,73.5,128.5,1.45,21.5,153.0,108.49,81.19
2016,5,14,7,30,89.0,152.0,1.3,22.0,185.0,135.53,101.88
2016,5,14,7,45,60.5,167.0,1.2,23.0,191.0,148.24,112.7
2016,5,14,8,0,32.0,182.0,1.1,24.0,197.0,157.41,120.29
2016,5,14,8,15,40.5,208.5,0.95,24.0,230.5,184.88,141.27
2016,5,14,8,30,49.0,235.0,0.8,24.0,264.0,213.49,162.76
2016,5,14,8,45,47.0,254.5,0.65,24.5,284.0,232.79,176.53
2016,5,14,9,0,45.0,274.0,0.5,25.0,304.0,251.85,189.76
2016,5,14,9,15,33.0,272.0,0.4,25.0,295.5,247.33,185.64
2016,5,14,9,30,21.0,270.0,0.3,25.0,287.0,237.31,177.49
2016,5,14,9,45,34.0,311.5,0.25,25.5,339.0,286.71,213.08
2016,5,14,10,0,47.0,353.0,0.2,26.0,391.0,333.43,245.44
2016,5,14,10,15,33.5,331.5,0.2,25.5,359.5,308.33,227.04
2016,5,14,10,30,20.0,310.0,0.2,25.0,328.0,275.54,203.47
2016,5,14,10,45,19.5,315.0,0.25,25.0,333.0,280.44,207.2
2016,5,14,11,0,19.0,320.0,0.3,25.0,338.0,285.22,210.58
2016,5,14,11,15,21.0,338.5,0.4,25.0,358.5,303.46,223.93
2016,5,14,11,30,23.0,357.0,0.5,25.0,379.0,321.74,237.19
2016,5,14,11,45,18.5,308.0,0.6,25.0,325.5,276.51,204.59
2016,5,14,12,0,14.0,259.0,0.7,25.0,272.0,231.09,171.62
2016,5,14,12,15,14.5,270.0,0.8,24.5,284.5,241.13,179.77
2016,5,14,12,30,15.0,281.0,0.9,24.0,297.0,251.05,187.58
2016,5,14,12,45,16.5,300.0,1.0,24.0,317.0,268.55,200.68
2016,5,14,13,0,18.0,319.0,1.1,24.0,337.0,285.88,213.6
2016,5,14,13,15,18.0,319.5,1.2,23.5,337.5,285.89,214.2
2016,5,14,13,30,18.0,320.0,1.3,23.0,338.0,285.76,214.8
2016,5,14,13,45,18.0,313.0,1.4,23.0,330.5,279.11,210.17
2016,5,14,14,0,18.0,306.0,1.5,23.0,323.0,272.37,205.5
2016,5,14,14,15,16.0,283.5,1.5,22.5,298.0,250.86,189.97
2016,5,14,14,30,14.0,261.0,1.5,22.0,273.0,229.5,174.43
2016,5,14,14,45,42.0,317.0,1.55,22.0,351.0,301.45,229.7
2016,5,14,15,0,70.0,373.0,1.6,22.0,429.0,365.33,277.61
2016,5,14,15,15,208.5,347.5,1.6,22.0,503.5,431.54,328.3
2016,5,14,15,30,347.0,322.0,1.6,22.0,578.0,484.69,367.72
2016,5,14,15,45,327.0,303.5,1.6,22.0,533.0,440.08,334.35
2016,5,14,16,0,307.0,285.0,1.6,22.0,488.0,396.46,301.79
2016,5,14,16,15,281.5,265.0,1.45,21.5,439.5,350.43,267.07
2016,5,14,16,30,256.0,245.0,1.3,21.0,391.0,306.42,233.38
2016,5,14,16,45,128.0,144.0,1.15,21.0,217.0,164.15,124.44
2016,5,14,17,0,0.0,43.0,1.0,21.0,43.0,35.57,23.86
2016,5,14,17,15,0.0,37.0,0.8,21.0,37.0,30.57,19.92
2016,5,14,17,30,0.0,31.0,0.6,21.0,31.0,25.58,15.84
2016,5,14,17,45,0.0,25.5,0.45,21.0,25.5,21.02,12.06
2016,5,14,18,0,0.0,20.0,0.3,21.0,20.0,16.46,8.24
2016,5,14,18,15,0.0,15.0,0.5,20.5,15.0,12.33,5.17
2016,5,14,18,30,0.0,10.0,0.7,20.0,10.0,8.21,1.47
2016,5,14,18,45,0.0,6.0,0.9,20.0,6.0,4.92,0.0
2016,5,14,19,0,0.0,2.0,1.1,20.0,2.0,1.64,0.0
2016,5,14,19,15,0.0,1.0,1.35,19.5,1.0,0.85,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.41,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,6.57,0.0
2016,5,15,6,15,0.0,21.0,3.05,15.0,21.0,17.31,9.18
2016,5,15,6,30,0.0,34.0,3.1,15.0,34.0,28.09,19.13
2016,5,15,6,45,0.0,50.5,3.15,15.0,50.5,41.67,31.48
2016,5,15,7,0,0.0,67.0,3.2,15.0,67.0,54.89,41.33
2016,5,15,7,15,0.0,64.0,3.25,15.0,64.0,53.03,39.73
2016,5,15,7,30,0.0,61.0,3.3,15.0,61.0,50.52,37.5
2016,5,15,7,45,5.0,112.0,3.35,15.5,114.5,93.08,72.87
2016,5,15,8,0,10.0,163.0,3.4,16.0,168.0,135.81,107.68
2016,5,15,8,15,12.5,181.0,3.4,16.5,188.0,152.51,120.7
2016,5,15,8,30,15.0,199.0,3.4,17.0,208.0,169.53,133.87
2016,5,15,8,45,27.5,234.5,3.45,17.5,252.5,207.6,163.71
2016,5,15,9,0,40.0,270.0,3.5,18.0,297.0,245.79,193.24
2016,5,15,9,15,48.5,298.0,3.4,18.0,333.0,277.09,217.34
2016,5,15,9,30,57.0,326.0,3.3,18.0,369.0,309.25,241.9
2016,5,15,9,45,62.0,349.5,3.25,18.5,399.0,336.19,261.69
2016,5,15,10,0,67.0,373.0,3.2,19.0,429.0,363.46,281.51
2016,5,15,10,15,51.5,368.0,3.1,19.5,412.0,352.06,271.52
2016,5,15,10,30,36.0,363.0,3.0,20.0,395.0,339.22,260.58
2016,5,15,10,45,38.5,381.0,2.9,20.5,416.5,358.88,274.53
2016,5,15,11,0,41.0,399.0,2.8,21.0,438.0,378.56,288.23
2016,5,15,11,15,29.0,356.0,2.75,21.0,384.0,332.87,253.6
2016,5,15,11,30,17.0,313.0,2.7,21.0,330.0,278.89,212.62
2016,5,15,11,45,25.5,360.5,2.65,21.0,385.5,336.06,255.83
2016,5,15,12,0,34.0,408.0,2.6,21.0,441.0,386.05,292.72
2016,5,15,12,15,30.5,397.0,2.6,21.0,427.0,373.82,283.33
2016,5,15,12,30,27.0,386.0,2.6,21.0,413.0,361.21,273.94
2016,5,15,12,45,24.5,371.0,2.6,21.5,395.5,345.59,261.86
2016,5,15,13,0,22.0,356.0,2.6,22.0,378.0,320.94,243.1
2016,5,15,13,15,19.0,328.0,2.6,22.0,347.0,293.88,222.97
2016,5,15,13,30,16.0,300.0,2.6,22.0,316.0,266.87,202.77
2016,5,15,13,45,17.0,304.0,2.6,22.0,320.5,270.48,205.75
2016,5,15,14,0,18.0,308.0,2.6,22.0,325.0,273.94,208.55
2016,5,15,14,15,20.5,315.0,2.6,21.5,333.5,280.91,214.5
2016,5,15,14,30,23.0,322.0,2.6,21.0,342.0,287.59,220.27
2016,5,15,14,45,86.5,360.0,2.6,21.0,431.0,369.13,283.33
2016,5,15,15,0,150.0,398.0,2.6,21.0,520.0,445.06,340.52
2016,5,15,15,15,84.0,328.0,2.55,21.0,395.5,331.09,254.6
2016,5,15,15,30,18.0,258.0,2.5,21.0,271.0,225.25,173.5
2016,5,15,15,45,16.0,239.5,2.5,21.0,251.0,207.42,160.26
2016,5,15,16,0,14.0,221.0,2.5,21.0,231.0,189.8,146.86
2016,5,15,16,15,7.5,189.5,2.45,20.5,194.5,159.87,123.87
2016,5,15,16,30,1.0,158.0,2.4,20.0,158.0,130.81,101.3
2016,5,15,16,45,0.5,113.0,2.4,20.0,113.0,93.69,71.61
2016,5,15,17,0,0.0,68.0,2.4,20.0,68.0,56.39,41.26
2016,5,15,17,15,0.0,59.0,2.25,20.0,59.0,48.87,35.21
2016,5,15,17,30,0.0,50.0,2.1,20.0,50.0,41.36,29.08
2016,5,15,17,45,0.0,41.5,2.0,20.0,41.5,34.28,23.23
2016,5,15,18,0,0.0,33.0,1.9,20.0,33.0,27.22,17.3
2016,5,15,18,15,0.0,24.5,1.7,19.5,24.5,20.18,12.08
2016,5,15,18,30,0.0,16.0,1.5,19.0,16.0,13.16,5.79
2016,5,15,18,45,0.0,10.0,1.35,19.0,10.0,8.21,1.25
2016,5,15,19,0,0.0,4.0,1.2,19.0,4.0,3.28,0.0
2016,5,15,19,15,0.0,2.0,1.15,18.5,2.0,1.71,0.0
2016,5,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,4.69,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,9.05,0.0
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,21.47,12.58
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,33.79,23.83
2016,5,16,6,45,0.0,59.5,3.15,18.0,59.5,48.35,36.94
2016,5,16,7,0,0.0,78.0,3.3,18.0,78.0,63.09,47.71
2016,5,16,7,15,0.0,98.0,3.3,18.5,98.0,79.3,61.14
2016,5,16,7,30,0.0,118.0,3.3,19.0,118.0,95.71,74.46
2016,5,16,7,45,24.0,155.0,3.35,19.5,166.5,130.78,101.89
2016,5,16,8,0,48.0,192.0,3.4,20.0,215.0,169.25,131.87
2016,5,16,8,15,24.0,153.0,3.3,20.0,164.5,134.86,104.53
2016,5,16,8,30,0.0,114.0,3.2,20.0,114.0,94.58,72.07
2016,5,16,8,45,0.0,106.5,3.1,20.5,106.5,88.55,66.83
2016,5,16,9,0,0.0,99.0,3.0,21.0,99.0,82.43,61.54
2016,5,16,9,15,2.5,139.0,2.9,21.5,141.0,117.06,88.97
2016,5,16,9,30,5.0,179.0,2.8,22.0,183.0,152.08,116.22
2016,5,16,9,45,17.0,250.0,2.75,22.5,264.0,219.33,168.13
2016,5,16,10,0,29.0,321.0,2.7,23.0,345.0,293.39,223.9
2016,5,16,10,15,22.0,297.5,2.5,23.0,316.0,264.94,201.59
2016,5,16,10,30,15.0,274.0,2.3,23.0,287.0,241.13,183.09
2016,5,16,10,45,85.0,371.5,2.15,23.5,449.5,385.55,291.68
2016,5,16,11,0,155.0,469.0,2.0,24.0,612.0,536.5,399.14
2016,5,16,11,15,150.0,480.0,1.85,24.0,621.0,546.97,404.48
2016,5,16,11,30,145.0,491.0,1.7,24.0,630.0,556.48,409.98
2016,5,16,11,45,109.5,483.0,1.6,24.5,589.0,514.45,378.5
2016,5,16,12,0,74.0,475.0,1.5,25.0,548.0,478.99,351.82
2016,5,16,12,15,246.0,458.0,1.4,25.0,700.0,628.09,458.75
2016,5,16,12,30,418.0,441.0,1.3,25.0,852.0,760.73,548.55
2016,5,16,12,45,278.5,472.0,1.25,25.5,745.5,667.85,481.34
2016,5,16,13,0,139.0,503.0,1.2,26.0,639.0,567.12,409.85
2016,5,16,13,15,79.0,413.5,1.3,26.0,490.5,427.11,313.59
2016,5,16,13,30,19.0,324.0,1.4,26.0,342.0,289.73,214.71
2016,5,16,13,45,24.0,346.0,1.5,26.5,368.5,319.58,237.09
2016,5,16,14,0,29.0,368.0,1.6,27.0,395.0,341.4,252.74
2016,5,16,14,15,27.5,352.0,1.75,26.5,377.0,324.66,241.47
2016,5,16,14,30,26.0,336.0,1.9,26.0,359.0,307.93,230.22
2016,5,16,14,45,63.0,363.0,2.1,26.0,415.0,354.93,266.13
2016,5,16,15,0,100.0,390.0,2.3,26.0,471.0,398.7,299.05
2016,5,16,15,15,101.0,369.0,2.4,26.0,447.5,375.87,282.71
2016,5,16,15,30,102.0,348.0,2.5,26.0,424.0,352.73,266.22
2016,5,16,15,45,185.5,321.5,2.7,26.0,448.5,373.11,282.41
2016,5,16,16,0,269.0,295.0,2.9,26.0,473.0,384.41,290.79
2016,5,16,16,15,235.5,274.0,2.95,25.5,421.0,332.74,252.15
2016,5,16,16,30,202.0,253.0,3.0,25.0,369.0,287.9,218.35
2016,5,16,16,45,147.0,227.0,3.1,24.5,307.0,235.33,178.69
2016,5,16,17,0,92.0,201.0,3.2,24.0,245.0,187.48,142.68
2016,5,16,17,15,86.0,176.5,3.15,23.5,213.5,159.64,120.91
2016,5,16,17,30,80.0,152.0,3.1,23.0,182.0,132.64,99.71
2016,5,16,17,45,285.5,113.0,3.1,23.0,194.0,115.92,78.44
2016,5,16,18,0,491.0,74.0,3.1,23.0,206.0,75.09,46.16
2016,5,16,18,15,415.0,63.0,3.0,22.0,156.5,49.56,37.3
2016,5,16,18,30,339.0,52.0,2.9,21.0,107.0,39.78,28.59
2016,5,16,18,45,231.0,36.5,2.8,20.5,67.5,28.13,17.86
2016,5,16,19,0,123.0,21.0,2.7,20.0,28.0,16.3,2.38
2016,5,16,19,15,61.5,10.5,2.65,19.5,14.0,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,16.5,1.0,0.85,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,4.5,2.7,17.0,4.5,3.69,0.0
2016,5,17,6,30,0.0,7.0,2.8,17.0,7.0,5.74,0.0
2016,5,17,6,45,0.0,10.0,2.95,17.5,10.0,8.21,1.62
2016,5,17,7,0,0.0,13.0,3.1,18.0,13.0,10.69,3.44
2016,5,17,7,15,1.5,69.5,3.15,18.5,70.0,57.62,42.96
2016,5,17,7,30,3.0,126.0,3.2,19.0,127.0,102.27,79.77
2016,5,17,7,45,1.5,75.0,3.25,19.5,75.5,62.56,46.56
2016,5,17,8,0,0.0,24.0,3.3,20.0,24.0,19.82,10.9
2016,5,17,8,15,0.0,60.0,3.3,20.5,60.0,49.75,35.56
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,79.8,59.86
2016,5,17,8,45,3.0,141.5,3.3,21.5,143.5,118.67,90.79
2016,5,17,9,0,6.0,187.0,3.3,22.0,191.0,157.99,121.54
2016,5,17,9,15,4.5,175.5,3.2,22.0,179.0,148.36,113.54
2016,5,17,9,30,3.0,164.0,3.1,22.0,167.0,138.4,105.4
2016,5,17,9,45,8.0,207.0,3.05,22.5,214.0,177.74,135.84
2016,5,17,10,0,13.0,250.0,3.0,23.0,261.0,217.69,166.2
2016,5,17,10,15,13.5,258.5,2.95,23.0,270.5,226.04,172.24
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,234.39,178.35
2016,5,17,10,45,12.5,242.0,2.9,23.5,253.5,212.85,161.34
2016,5,17,11,0,11.0,217.0,2.9,24.0,227.0,191.1,144.25
2016,5,17,11,15,14.0,261.0,2.85,24.0,274.0,231.31,174.87
2016,5,17,11,30,17.0,305.0,2.8,24.0,321.0,271.79,205.2
2016,5,17,11,45,170.0,389.5,2.8,24.5,556.0,490.8,369.33
2016,5,17,12,0,323.0,474.0,2.8,25.0,791.0,703.92,519.08
2016,5,17,12,15,303.0,482.5,2.75,25.0,780.5,696.7,511.88
2016,5,17,12,30,283.0,491.0,2.7,25.0,770.0,687.75,505.02
2016,5,17,12,45,213.5,497.5,2.7,25.0,707.5,626.23,461.2
2016,5,17,13,0,144.0,504.0,2.7,25.0,645.0,571.31,421.62
2016,5,17,13,15,179.5,496.0,2.7,25.0,669.5,591.51,437.14
2016,5,17,13,30,215.0,488.0,2.7,25.0,694.0,609.88,450.87
2016,5,17,13,45,173.0,476.5,2.7,25.0,640.0,560.9,415.8
2016,5,17,14,0,131.0,465.0,2.7,25.0,586.0,512.76,381.34
2016,5,17,14,15,68.0,311.5,2.7,25.0,374.0,319.8,241.12
2016,5,17,14,30,5.0,158.0,2.7,25.0,162.0,135.96,101.24
2016,5,17,14,45,87.5,279.0,2.7,25.0,350.5,306.32,233.26
2016,5,17,15,0,170.0,400.0,2.7,25.0,539.0,458.44,345.71
2016,5,17,15,15,109.5,359.0,2.7,25.0,447.0,377.68,285.47
2016,5,17,15,30,49.0,318.0,2.7,25.0,355.0,296.67,225.1
2016,5,17,15,45,25.0,236.5,2.7,25.0,255.5,212.43,161.57
2016,5,17,16,0,1.0,155.0,2.7,25.0,156.0,129.17,97.31
2016,5,17,16,15,22.0,193.0,2.7,24.5,206.0,168.91,129.07
2016,5,17,16,30,43.0,231.0,2.7,24.0,256.0,206.66,158.79
2016,5,17,16,45,135.5,214.5,2.75,24.0,282.0,221.51,168.53
2016,5,17,17,0,228.0,198.0,2.8,24.0,308.0,224.66,167.64
2016,5,17,17,15,214.5,175.0,2.75,23.5,268.0,186.7,137.35
2016,5,17,17,30,201.0,152.0,2.7,23.0,228.0,151.53,109.63
2016,5,17,17,45,179.0,129.0,2.65,23.0,188.5,117.17,83.68
2016,5,17,18,0,157.0,106.0,2.6,23.0,149.0,85.61,61.9
2016,5,17,18,15,125.5,83.5,2.6,22.5,113.0,63.08,48.84
2016,5,17,18,30,94.0,61.0,2.6,22.0,77.0,46.92,34.57
2016,5,17,18,45,47.0,40.0,2.6,21.5,48.0,31.36,20.51
2016,5,17,19,0,0.0,19.0,2.6,21.0,19.0,15.63,2.75
2016,5,17,19,15,0.0,9.5,2.65,21.0,9.5,8.11,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,4.0,11.0,3.95,15.0,11.5,9.39,0.0
2016,5,18,6,0,8.0,22.0,3.9,15.0,23.0,17.99,6.22
2016,5,18,6,15,56.0,44.0,3.9,15.0,53.5,34.24,23.78
2016,5,18,6,30,104.0,66.0,3.9,15.0,84.0,50.38,38.75
2016,5,18,6,45,152.0,84.5,3.9,15.0,121.5,62.55,49.98
2016,5,18,7,0,200.0,103.0,3.9,15.0,159.0,85.48,62.4
2016,5,18,7,15,206.0,131.0,3.95,15.0,200.0,122.13,89.39
2016,5,18,7,30,212.0,159.0,4.0,15.0,241.0,159.76,119.71
2016,5,18,7,45,106.0,141.5,4.1,15.5,182.5,139.01,107.06
2016,5,18,8,0,0.0,124.0,4.2,16.0,124.0,102.02,80.0
2016,5,18,8,15,0.0,124.0,4.1,16.5,124.0,102.45,79.92
2016,5,18,8,30,0.0,124.0,4.0,17.0,124.0,102.75,79.7
2016,5,18,8,45,0.0,136.5,3.95,17.5,136.5,113.23,87.82
2016,5,18,9,0,0.0,149.0,3.9,18.0,149.0,123.75,95.89
2016,5,18,9,15,10.5,209.5,3.8,18.5,217.5,179.62,140.24
2016,5,18,9,30,21.0,270.0,3.7,19.0,286.0,236.78,184.69
2016,5,18,9,45,66.0,332.5,3.65,19.5,386.5,323.11,251.27
2016,5,18,10,0,111.0,395.0,3.6,20.0,487.0,409.86,316.5
2016,5,18,10,15,77.5,388.0,3.5,20.5,453.5,386.08,296.75
2016,5,18,10,30,44.0,381.0,3.4,21.0,420.0,359.49,275.19
2016,5,18,10,45,127.0,424.0,3.3,21.5,540.5,469.3,357.58
2016,5,18,11,0,210.0,467.0,3.2,22.0,661.0,575.96,434.68
2016,5,18,11,15,178.0,478.5,3.15,22.0,645.5,566.35,426.08
2016,5,18,11,30,146.0,490.0,3.1,22.0,630.0,554.64,416.58
2016,5,18,11,45,91.0,453.5,3.05,22.5,541.5,471.62,354.77
2016,5,18,12,0,36.0,417.0,3.0,23.0,453.0,394.48,296.64
2016,5,18,12,15,58.5,450.5,2.95,23.0,509.0,443.79,333.36
2016,5,18,12,30,81.0,484.0,2.9,23.0,565.0,492.87,368.95
2016,5,18,12,45,134.5,494.0,2.85,23.5,627.0,555.14,413.63
2016,5,18,13,0,188.0,504.0,2.8,24.0,689.0,607.45,450.43
2016,5,18,13,15,138.5,488.0,2.8,24.0,623.0,549.51,408.4
2016,5,18,13,30,89.0,472.0,2.8,24.0,557.0,483.95,361.04
2016,5,18,13,45,121.0,470.0,2.8,24.0,583.0,512.82,383.02
2016,5,18,14,0,153.0,468.0,2.8,24.0,609.0,531.67,397.29
2016,5,18,14,15,162.5,444.5,2.85,24.0,590.5,512.92,384.54
2016,5,18,14,30,172.0,421.0,2.9,24.0,572.0,493.04,371.05
2016,5,18,14,45,462.0,297.5,2.95,24.0,679.0,593.56,449.16
2016,5,18,15,0,752.0,174.0,3.0,24.0,786.0,661.18,500.74
2016,5,18,15,15,424.0,260.5,3.1,23.5,602.5,499.51,380.83
2016,5,18,15,30,96.0,347.0,3.2,23.0,419.0,347.56,265.73
2016,5,18,15,45,52.5,275.5,3.3,23.0,314.5,259.17,199.16
2016,5,18,16,0,9.0,204.0,3.4,23.0,210.0,173.24,132.85
2016,5,18,16,15,50.5,228.0,3.5,22.5,257.5,211.31,163.34
2016,5,18,16,30,92.0,252.0,3.6,22.0,305.0,241.73,187.04
2016,5,18,16,45,46.0,176.0,3.7,22.0,202.5,159.84,123.13
2016,5,18,17,0,0.0,100.0,3.8,22.0,100.0,82.72,62.4
2016,5,18,17,15,0.0,87.0,3.8,21.5,87.0,71.99,54.02
2016,5,18,17,30,0.0,74.0,3.8,21.0,74.0,61.33,45.51
2016,5,18,17,45,202.0,82.0,3.8,20.5,137.5,84.29,56.64
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,80.77,53.73
2016,5,18,18,15,331.5,75.5,3.75,19.5,153.0,56.19,43.49
2016,5,18,18,30,259.0,61.0,3.7,19.0,105.0,45.96,34.22
2016,5,18,18,45,167.0,42.0,3.65,18.5,66.0,32.02,21.41
2016,5,18,19,0,75.0,23.0,3.6,18.0,27.0,18.12,4.94
2016,5,18,19,15,37.5,11.5,3.6,17.5,13.5,9.82,0.0
2016,5,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.05,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.28,0.0
2016,5,19,6,45,0.0,6.5,3.1,15.0,6.5,5.34,0.0
2016,5,19,7,0,0.0,9.0,3.3,15.0,9.0,7.4,0.7
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,11.11,3.89
2016,5,19,7,30,0.0,18.0,3.0,15.0,18.0,14.83,7.06
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,17.74,9.47
2016,5,19,8,0,0.0,25.0,2.9,16.0,25.0,20.65,11.85
2016,5,19,8,15,0.0,31.5,3.0,16.0,31.5,26.06,16.34
2016,5,19,8,30,0.0,38.0,3.1,16.0,38.0,31.48,20.81
2016,5,19,8,45,0.0,39.5,3.25,16.0,39.5,32.75,21.78
2016,5,19,9,0,0.0,41.0,3.4,16.0,41.0,34.03,22.76
2016,5,19,9,15,0.0,49.0,3.3,16.0,49.0,40.72,28.24
2016,5,19,9,30,0.0,57.0,3.2,16.0,57.0,47.44,33.7
2016,5,19,9,45,0.0,72.0,3.15,16.5,72.0,60.03,43.87
2016,5,19,10,0,0.0,87.0,3.1,17.0,87.0,72.66,53.97
2016,5,19,10,15,0.0,91.0,2.85,17.0,91.0,76.06,56.62
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,79.47,59.28
2016,5,19,10,45,3.5,134.0,2.35,17.5,137.5,114.93,87.66
2016,5,19,11,0,7.0,173.0,2.1,18.0,180.0,150.71,115.79
2016,5,19,11,15,149.5,322.5,2.25,18.0,466.0,407.13,316.32
2016,5,19,11,30,292.0,472.0,2.4,18.0,752.0,664.46,503.75
2016,5,19,11,45,361.0,456.0,2.55,18.5,806.0,713.13,537.25
2016,5,19,12,0,430.0,440.0,2.7,19.0,860.0,766.09,574.8
2016,5,19,12,15,341.0,470.0,2.6,19.5,804.5,715.32,535.5
2016,5,19,12,30,252.0,500.0,2.5,20.0,749.0,666.6,498.15
2016,5,19,12,45,352.0,471.0,2.45,20.5,816.5,725.3,540.52
2016,5,19,13,0,452.0,442.0,2.4,21.0,884.0,785.74,582.27
2016,5,19,13,15,638.0,305.0,2.25,21.0,920.0,816.93,607.25
2016,5,19,13,30,824.0,168.0,2.1,21.0,956.0,835.51,622.76
2016,5,19,13,45,506.5,318.0,1.95,21.5,800.0,702.78,523.85
2016,5,19,14,0,189.0,468.0,1.8,22.0,644.0,558.81,415.66
2016,5,19,14,15,128.5,438.0,1.8,22.0,556.0,481.07,360.68
2016,5,19,14,30,68.0,408.0,1.8,22.0,468.0,399.38,301.18
2016,5,19,14,45,38.0,300.0,1.8,22.5,333.5,282.68,214.67
2016,5,19,15,0,8.0,192.0,1.8,23.0,199.0,165.64,125.29
2016,5,19,15,15,22.5,248.0,1.7,23.0,265.5,224.3,171.14
2016,5,19,15,30,37.0,304.0,1.6,23.0,332.0,277.52,211.68
2016,5,19,15,45,28.0,271.0,1.5,23.0,291.5,242.24,184.92
2016,5,19,16,0,19.0,238.0,1.4,23.0,251.0,205.76,157.34
2016,5,19,16,15,9.5,197.0,1.4,22.5,204.0,166.62,127.73
2016,5,19,16,30,0.0,156.0,1.4,22.0,157.0,128.71,98.59
2016,5,19,16,45,0.0,150.0,1.45,22.0,150.5,123.31,94.73
2016,5,19,17,0,0.0,144.0,1.5,22.0,144.0,117.8,90.69
2016,5,19,17,15,0.0,125.5,1.5,21.5,125.5,102.42,78.76
2016,5,19,17,30,0.0,107.0,1.5,21.0,107.0,87.16,66.73
2016,5,19,17,45,239.5,92.0,1.5,21.0,158.0,95.09,63.86
2016,5,19,18,0,479.0,77.0,1.5,21.0,209.0,75.44,47.72
2016,5,19,18,15,405.5,65.5,1.45,20.0,160.0,49.48,37.6
2016,5,19,18,30,332.0,54.0,1.4,19.0,111.0,41.17,30.13
2016,5,19,18,45,230.0,38.5,1.4,18.5,71.0,29.6,19.45
2016,5,19,19,0,128.0,23.0,1.4,18.0,31.0,17.82,5.39
2016,5,19,19,15,64.0,11.5,1.55,17.5,15.5,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.0,12.5,1.6,13.5,17.0,10.67,0.0
2016,5,20,6,0,130.0,25.0,1.8,14.0,34.0,19.33,7.91
2016,5,20,6,15,232.0,41.0,1.8,14.5,75.0,31.44,21.54
2016,5,20,6,30,334.0,57.0,1.8,15.0,116.0,43.33,32.63
2016,5,20,6,45,167.0,63.5,1.85,15.5,93.0,48.49,37.49
2016,5,20,7,0,0.0,70.0,1.9,16.0,70.0,57.22,43.14
2016,5,20,7,15,0.5,97.5,1.9,16.5,97.5,78.98,61.32
2016,5,20,7,30,1.0,125.0,1.9,17.0,125.0,101.13,79.44
2016,5,20,7,45,14.5,153.5,1.95,17.5,160.5,127.27,99.97
2016,5,20,8,0,28.0,182.0,2.0,18.0,196.0,155.33,121.86
2016,5,20,8,15,33.5,206.5,2.0,18.5,224.5,179.76,140.85
2016,5,20,8,30,39.0,231.0,2.0,19.0,253.0,204.97,160.22
2016,5,20,8,45,62.0,266.0,2.0,20.0,305.5,246.94,191.95
2016,5,20,9,0,85.0,301.0,2.0,21.0,358.0,291.49,225.1
2016,5,20,9,15,94.0,326.5,2.0,21.0,394.0,323.16,248.83
2016,5,20,9,30,103.0,352.0,2.0,21.0,430.0,355.56,272.91
2016,5,20,9,45,151.0,376.5,2.05,21.5,497.0,416.91,318.17
2016,5,20,10,0,199.0,401.0,2.1,22.0,564.0,477.1,361.71
2016,5,20,10,15,515.0,273.5,2.1,22.5,720.0,609.12,460.7
2016,5,20,10,30,831.0,146.0,2.1,23.0,876.0,743.83,558.23
2016,5,20,10,45,838.0,147.5,2.15,23.5,903.0,766.99,572.75
2016,5,20,11,0,845.0,149.0,2.2,24.0,930.0,794.03,589.9
2016,5,20,11,15,849.0,150.5,2.15,24.0,949.5,815.77,603.39
2016,5,20,11,30,853.0,152.0,2.1,24.0,969.0,834.37,614.78
2016,5,20,11,45,864.0,146.5,2.1,24.5,983.0,849.96,623.42
2016,5,20,12,0,875.0,141.0,2.1,25.0,997.0,862.47,630.07
2016,5,20,12,15,875.5,141.0,2.05,25.0,1000.5,867.47,632.63
2016,5,20,12,30,876.0,141.0,2.0,25.0,1004.0,869.29,633.27
2016,5,20,12,45,874.0,141.0,2.0,25.5,999.5,865.89,629.85
2016,5,20,13,0,872.0,141.0,2.0,26.0,995.0,859.34,624.51
2016,5,20,13,15,869.0,140.5,2.0,26.0,982.0,848.3,617.59
2016,5,20,13,30,866.0,140.0,2.0,26.0,969.0,833.98,608.62
2016,5,20,13,45,860.5,139.0,2.0,26.0,948.0,813.99,595.98
2016,5,20,14,0,855.0,138.0,2.0,26.0,927.0,790.91,581.32
2016,5,20,14,15,848.0,136.5,2.0,26.0,899.0,763.29,563.48
2016,5,20,14,30,841.0,135.0,2.0,26.0,871.0,732.91,542.76
2016,5,20,14,45,831.0,133.0,2.0,26.0,836.0,697.45,518.19
2016,5,20,15,0,821.0,131.0,2.0,26.0,801.0,663.84,494.35
2016,5,20,15,15,808.5,128.5,2.05,26.0,760.5,621.36,464.12
2016,5,20,15,30,796.0,126.0,2.1,26.0,720.0,577.35,432.03
2016,5,20,15,45,780.0,123.0,2.15,26.0,674.0,529.75,396.44
2016,5,20,16,0,764.0,120.0,2.2,26.0,628.0,481.43,359.28
2016,5,20,16,15,743.0,116.0,2.2,25.5,578.5,429.65,319.02
2016,5,20,16,30,722.0,112.0,2.2,25.0,529.0,375.95,276.1
2016,5,20,16,45,694.0,107.0,2.25,25.0,476.0,321.64,231.32
2016,5,20,17,0,666.0,102.0,2.3,25.0,423.0,269.05,187.26
2016,5,20,17,15,629.5,96.0,2.15,24.5,369.5,215.84,143.39
2016,5,20,17,30,593.0,90.0,2.0,24.0,316.0,165.94,103.68
2016,5,20,17,45,541.0,82.0,1.9,24.0,263.0,116.52,68.58
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,72.85,44.98
2016,5,20,18,15,416.5,63.5,1.65,23.0,161.0,49.7,37.31
2016,5,20,18,30,344.0,53.0,1.5,22.0,112.0,40.49,29.16
2016,5,20,18,45,238.0,38.0,1.4,21.5,72.0,29.24,18.92
2016,5,20,19,0,132.0,23.0,1.3,21.0,32.0,17.82,5.78
2016,5,20,19,15,66.0,11.5,1.35,20.5,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,1.9,19.5,13.0,9.82,0.0
2016,5,21,6,0,40.0,23.0,2.1,20.0,26.0,18.62,7.38
2016,5,21,6,15,99.0,48.0,2.15,20.0,63.5,37.15,25.84
2016,5,21,6,30,158.0,73.0,2.2,20.0,101.0,54.42,41.49
2016,5,21,6,45,79.0,73.0,2.3,20.5,87.0,56.32,43.49
2016,5,21,7,0,0.0,73.0,2.4,21.0,73.0,59.47,44.11
2016,5,21,7,15,16.5,109.0,2.4,21.5,115.5,89.09,67.76
2016,5,21,7,30,33.0,145.0,2.4,22.0,158.0,120.21,92.02
2016,5,21,7,45,81.0,176.5,2.4,22.5,214.5,158.38,120.45
2016,5,21,8,0,129.0,208.0,2.4,23.0,271.0,203.57,154.61
2016,5,21,8,15,126.0,238.5,2.4,23.0,305.5,236.34,180.67
2016,5,21,8,30,123.0,269.0,2.4,23.0,340.0,268.91,206.15
2016,5,21,8,45,96.5,282.0,2.45,23.5,341.5,274.39,210.26
2016,5,21,9,0,70.0,295.0,2.5,24.0,343.0,279.0,213.35
2016,5,21,9,15,46.5,286.0,2.5,24.0,319.0,264.28,201.83
2016,5,21,9,30,23.0,277.0,2.5,24.0,295.0,243.34,185.41
2016,5,21,9,45,20.0,277.0,2.5,24.5,293.5,243.13,184.58
2016,5,21,10,0,17.0,277.0,2.5,25.0,292.0,242.52,183.39
2016,5,21,10,15,47.0,346.5,2.45,25.0,388.0,328.29,247.82
2016,5,21,10,30,77.0,416.0,2.4,25.0,484.0,412.23,309.1
2016,5,21,10,45,110.0,442.5,2.4,25.5,542.5,463.4,345.3
2016,5,21,11,0,143.0,469.0,2.4,26.0,601.0,522.94,386.89
2016,5,21,11,15,205.5,473.5,2.35,26.0,668.5,581.26,428.35
2016,5,21,11,30,268.0,478.0,2.3,26.0,736.0,647.6,474.58
2016,5,21,11,45,297.0,455.5,2.3,26.5,744.5,657.05,480.42
2016,5,21,12,0,326.0,433.0,2.3,27.0,753.0,665.49,485.98
2016,5,21,12,15,226.5,469.5,2.25,27.0,692.5,608.98,444.59
2016,5,21,12,30,127.0,506.0,2.2,27.0,632.0,557.27,406.36
2016,5,21,12,45,231.5,486.5,2.2,27.0,713.5,627.86,457.93
2016,5,21,13,0,336.0,467.0,2.2,27.0,795.0,703.05,510.74
2016,5,21,13,15,230.0,477.0,2.2,27.0,700.5,613.15,447.09
2016,5,21,13,30,124.0,487.0,2.2,27.0,606.0,531.3,388.75
2016,5,21,13,45,86.0,449.5,2.25,27.0,531.5,457.61,337.15
2016,5,21,14,0,48.0,412.0,2.3,27.0,457.0,392.68,290.66
2016,5,21,14,15,83.5,423.0,2.35,27.0,498.0,426.34,316.3
2016,5,21,14,30,119.0,434.0,2.4,27.0,539.0,463.77,343.91
2016,5,21,14,45,379.5,335.0,2.45,27.0,649.0,564.46,420.33
2016,5,21,15,0,640.0,236.0,2.5,27.0,759.0,637.05,474.15
2016,5,21,15,15,624.5,230.5,2.55,27.0,720.0,596.16,444.37
2016,5,21,15,30,609.0,225.0,2.6,27.0,681.0,554.48,414.13
2016,5,21,15,45,456.5,257.5,2.65,27.0,587.0,468.85,351.07
2016,5,21,16,0,304.0,290.0,2.7,27.0,493.0,393.46,295.25
2016,5,21,16,15,391.5,242.5,2.7,26.5,482.5,374.52,280.58
2016,5,21,16,30,479.0,195.0,2.7,26.0,472.0,349.35,259.28
2016,5,21,16,45,479.5,180.5,2.75,26.0,435.0,308.87,225.88
2016,5,21,17,0,480.0,166.0,2.8,26.0,398.0,267.49,191.23
2016,5,21,17,15,440.5,153.5,2.65,25.5,346.5,218.39,152.17
2016,5,21,17,30,401.0,141.0,2.5,25.0,295.0,173.21,117.31
2016,5,21,17,45,345.5,126.5,2.45,25.0,244.0,129.5,86.47
2016,5,21,18,0,290.0,112.0,2.4,25.0,193.0,92.15,64.42
2016,5,21,18,15,229.5,91.5,2.35,24.5,146.5,67.64,52.34
2016,5,21,18,30,169.0,71.0,2.3,24.0,100.0,53.11,39.61
2016,5,21,18,45,104.5,46.5,2.3,23.5,62.0,35.53,23.98
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,17.84,6.13
2016,5,21,19,15,20.0,11.0,2.4,22.5,12.0,9.39,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,11.52,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,21.14,9.36
2016,5,22,6,15,171.5,46.0,2.3,21.0,72.0,35.49,24.35
2016,5,22,6,30,261.0,65.0,2.4,21.0,111.0,48.77,36.47
2016,5,22,6,45,329.0,79.5,2.5,21.5,159.0,58.88,45.53
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,83.89,55.7
2016,5,22,7,15,198.5,90.5,2.6,22.0,147.0,90.42,61.38
2016,5,22,7,30,0.0,87.0,2.6,22.0,87.0,71.67,53.79
2016,5,22,7,45,34.0,144.0,2.6,22.5,161.0,123.84,94.59
2016,5,22,8,0,68.0,201.0,2.6,23.0,235.0,180.3,138.2
2016,5,22,8,15,68.5,225.0,2.6,23.5,262.0,205.16,157.37
2016,5,22,8,30,69.0,249.0,2.6,24.0,289.0,230.13,176.39
2016,5,22,8,45,155.0,276.5,2.6,24.5,378.0,297.76,227.06
2016,5,22,9,0,241.0,304.0,2.6,25.0,467.0,371.65,281.99
2016,5,22,9,15,229.5,330.0,2.6,25.0,493.5,400.67,303.54
2016,5,22,9,30,218.0,356.0,2.6,25.0,520.0,428.18,323.67
2016,5,22,9,45,142.5,366.0,2.6,25.5,475.5,401.7,302.74
2016,5,22,10,0,67.0,376.0,2.6,26.0,431.0,363.0,272.52
2016,5,22,10,15,40.0,316.5,2.6,26.0,350.5,297.6,223.74
2016,5,22,10,30,13.0,257.0,2.6,26.0,270.0,224.79,168.64
2016,5,22,10,45,16.0,288.5,2.65,26.5,304.0,254.33,190.52
2016,5,22,11,0,19.0,320.0,2.7,27.0,338.0,284.11,212.07
2016,5,22,11,15,19.0,324.5,2.75,27.0,343.0,288.74,215.27
2016,5,22,11,30,19.0,329.0,2.8,27.0,348.0,293.27,218.49
2016,5,22,11,45,15.0,269.5,2.85,27.0,284.5,239.86,178.73
2016,5,22,12,0,11.0,210.0,2.9,27.0,221.0,186.29,138.49
2016,5,22,12,15,13.0,242.0,2.95,27.0,255.0,215.32,160.51
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,244.33,182.21
2016,5,22,12,45,117.0,388.0,3.1,27.5,503.0,444.84,331.17
2016,5,22,13,0,219.0,502.0,3.2,28.0,717.0,627.89,460.01
2016,5,22,13,15,249.5,488.5,3.25,28.0,730.5,644.73,471.57
2016,5,22,13,30,280.0,475.0,3.3,28.0,744.0,653.15,478.33
2016,5,22,13,45,151.5,410.0,3.35,28.0,555.5,482.52,357.12
2016,5,22,14,0,23.0,345.0,3.4,28.0,367.0,308.32,229.0
2016,5,22,14,15,42.0,374.0,3.4,28.0,412.0,352.71,262.72
2016,5,22,14,30,61.0,403.0,3.4,28.0,457.0,388.84,289.53
2016,5,22,14,45,118.0,402.5,3.45,28.0,501.5,429.96,320.69
2016,5,22,15,0,175.0,402.0,3.5,28.0,546.0,459.99,343.41
2016,5,22,15,15,148.0,379.0,3.5,27.5,496.0,415.12,311.28
2016,5,22,15,30,121.0,356.0,3.5,27.0,446.0,372.01,280.32
2016,5,22,15,45,117.5,332.0,3.55,27.0,415.0,342.47,258.75
