Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,114.0,308.0,3.6,27.0,384.0,309.76,234.48
2016,5,22,16,15,337.0,242.0,3.55,26.5,442.5,350.07,263.88
2016,5,22,16,30,560.0,176.0,3.5,26.0,501.0,363.75,269.74
2016,5,22,16,45,529.0,167.0,3.45,26.0,450.5,313.41,228.64
2016,5,22,17,0,498.0,158.0,3.4,26.0,400.0,265.4,189.3
2016,5,22,17,15,458.5,147.0,3.2,25.5,348.5,216.64,150.26
2016,5,22,17,30,419.0,136.0,3.0,25.0,297.0,171.73,115.47
2016,5,22,17,45,364.5,122.0,2.9,25.0,246.0,127.26,84.02
2016,5,22,18,0,310.0,108.0,2.8,25.0,195.0,89.97,62.39
2016,5,22,18,15,247.0,89.0,2.65,24.5,148.5,66.16,51.1
2016,5,22,18,30,184.0,70.0,2.5,24.0,102.0,52.56,39.16
2016,5,22,18,45,116.5,47.0,2.45,24.0,64.5,35.94,24.31
2016,5,22,19,0,49.0,24.0,2.4,24.0,27.0,19.33,7.47
2016,5,22,19,15,24.5,12.0,2.45,23.5,13.5,10.24,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,11.52,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,21.22,9.64
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,33.92,23.05
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,46.75,34.75
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,56.58,43.55
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,81.39,53.35
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,105.95,73.34
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,105.61,80.99
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,128.36,98.56
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,152.35,116.95
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,172.5,132.57
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,193.86,149.01
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,205.06,157.13
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,216.88,165.63
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,234.1,178.52
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,254.73,193.92
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,261.73,198.46
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,271.88,205.4
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,293.77,221.54
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,311.23,234.27
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,322.52,241.99
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,333.82,249.7
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,367.08,274.0
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,400.5,298.18
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,368.22,273.72
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,327.41,243.16
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,396.44,294.04
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,457.46,338.16
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,557.51,411.59
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,647.65,476.44
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,608.37,447.82
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,568.98,419.54
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,410.19,305.33
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,256.23,190.92
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,511.84,387.71
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,718.12,537.67
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,683.63,511.86
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,647.02,485.46
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,606.42,455.52
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,563.23,423.15
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,344.05,260.44
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,147.72,110.46
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,243.56,184.26
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,318.85,238.94
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,270.28,200.98
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,225.85,166.56
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,188.41,137.18
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,153.63,110.23
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,119.73,85.24
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,88.6,64.28
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,67.13,51.96
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,51.11,37.95
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,35.36,23.86
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,19.54,7.96
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,11.1,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,21.05,9.71
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,37.16,25.8
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,53.24,40.33
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,64.39,50.29
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,84.92,60.45
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,114.02,82.66
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,132.67,100.18
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,159.55,121.37
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,186.97,142.88
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,218.93,167.68
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,252.85,193.96
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,273.37,209.6
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,292.6,223.89
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,256.14,195.37
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,212.3,160.92
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,224.59,169.8
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,237.02,178.64
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,342.88,258.58
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,448.3,336.12
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,532.69,397.36
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,620.89,460.02
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,524.27,388.94
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,420.54,311.79
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,451.89,334.23
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,483.23,356.01
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,519.88,382.54
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,563.41,413.65
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,498.37,366.76
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,440.42,324.71
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,424.16,313.24
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,407.7,301.48
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,369.82,274.08
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,332.29,246.76
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,464.18,346.91
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,585.51,436.32
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,416.17,312.3
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,251.77,188.7
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,297.54,224.12
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,335.75,253.04
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,354.33,267.35
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,361.93,272.78
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,342.48,257.76
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,315.45,236.18
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,250.2,186.91
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,196.82,147.54
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,166.92,124.84
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,139.91,104.5
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,112.57,83.81
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,87.52,65.16
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,67.29,51.88
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,49.76,36.67
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,31.53,20.67
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,12.36,3.16
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,6.4,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,6.4,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,12.35,3.39
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,27.92,17.84
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,42.8,31.09
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,59.99,46.12
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,77.69,58.36
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,108.37,78.16
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,157.02,111.11
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,158.41,117.38
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,143.87,110.07
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,162.91,124.84
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,182.18,139.64
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,205.61,157.19
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,231.67,176.61
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,250.88,190.96
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,270.13,205.27
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,292.19,221.2
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,314.48,237.14
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,334.15,251.44
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,353.87,265.72
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,329.11,246.87
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,297.13,222.7
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,325.08,243.36
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,346.86,259.22
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,312.54,233.11
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,285.43,212.47
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,311.69,231.91
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,337.82,251.06
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,379.44,281.06
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,412.56,304.56
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,421.22,310.86
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,429.34,316.86
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,394.39,291.65
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,359.74,266.62
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,411.47,305.48
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,466.0,345.54
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,435.44,323.46
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,400.05,298.06
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,353.16,263.96
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,308.12,230.91
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,229.16,172.02
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,151.41,113.0
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,154.36,115.91
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,156.87,118.4
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,184.44,138.83
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,203.95,151.98
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,172.94,128.08
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,143.5,105.63
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,114.54,83.72
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,88.85,65.28
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,68.83,52.97
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,51.84,38.28
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,35.21,23.65
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,18.12,7.46
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,9.39,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,2.99,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,5.74,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,14.4,6.44
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,23.09,14.14
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,33.88,23.61
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,44.7,31.39
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,59.86,43.84
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,74.81,55.93
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,88.32,66.56
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,101.92,77.12
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,84.98,63.21
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,67.32,48.82
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,104.77,78.53
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,142.27,107.88
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,233.29,178.47
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,326.34,249.01
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,344.94,262.32
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,363.16,275.42
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,267.64,202.96
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,165.45,124.28
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,171.74,129.1
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,178.04,133.76
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,389.38,294.58
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,592.58,441.27
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,653.22,484.11
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,708.31,523.34
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,726.3,535.76
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,742.6,547.16
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,706.0,520.43
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,668.11,492.96
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,708.29,523.71
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,748.87,554.07
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,737.8,547.35
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,724.06,538.87
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,623.01,464.85
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,527.05,393.76
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,561.39,421.16
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,585.81,440.17
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,567.18,426.4
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,542.64,407.9
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,442.0,332.37
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,357.61,269.14
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,323.22,243.63
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,289.67,218.26
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,255.3,191.39
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,221.25,164.48
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,186.6,137.68
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,153.56,112.32
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,121.42,88.34
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,91.86,67.58
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,70.67,54.77
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,54.47,40.69
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,36.28,24.69
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,17.35,7.15
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,11.1,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,20.86,9.87
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,40.21,28.17
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,58.97,44.9
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,45.03,33.33
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,28.05,17.71
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,29.72,19.08
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,31.39,20.4
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,51.79,37.02
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,72.23,53.42
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,45.59,31.51
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,19.03,9.81
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,57.75,40.9
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,96.47,71.44
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,62.44,44.25
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,28.26,16.95
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,38.72,25.17
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,49.2,33.33
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,199.99,150.78
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,351.69,264.84
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,404.3,302.81
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,458.17,341.28
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,381.38,284.22
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,296.03,220.45
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,258.07,191.83
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,219.89,162.91
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,235.38,174.41
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,250.75,185.68
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,288.47,213.42
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,326.0,240.62
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,254.68,188.06
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,183.79,135.37
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,232.14,171.2
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,280.14,205.68
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,356.82,261.84
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,425.07,310.62
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,433.34,316.16
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,433.61,316.31
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,517.59,378.79
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,567.54,414.25
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,521.61,380.81
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,474.28,345.95
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,423.26,307.85
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,372.73,268.75
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,320.42,226.62
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,268.95,184.38
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,216.88,142.56
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,168.2,104.88
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,119.83,71.27
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,76.09,48.14
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,52.62,39.52
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,44.76,32.65
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,33.65,22.66
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,22.36,11.17
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,12.38,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,13.23,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,24.04,12.44
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,39.31,27.57
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,54.34,41.14
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,51.64,39.12
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,53.52,38.83
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,95.78,63.87
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,171.95,113.33
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,179.99,129.93
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,160.04,122.74
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,191.82,147.06
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,225.52,172.62
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,296.73,226.03
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,378.79,287.4
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,465.05,351.97
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,567.28,428.2
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,561.46,421.88
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,533.92,398.9
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,541.34,403.46
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,539.53,401.07
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,660.7,491.38
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,777.54,576.02
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,799.11,590.0
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,817.66,602.28
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,748.38,548.67
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,657.18,479.46
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,761.87,558.81
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,850.5,623.44
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,847.75,621.05
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,841.9,617.28
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,830.79,610.08
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,816.51,600.85
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,796.66,587.77
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,773.85,572.18
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,746.28,552.96
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,716.12,531.73
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,679.97,505.87
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,642.32,478.57
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,501.84,375.53
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,373.68,279.97
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,384.14,288.63
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,389.53,292.11
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,389.03,289.86
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,368.1,269.58
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,316.79,227.23
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,267.1,185.93
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,216.52,145.1
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,166.97,106.53
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,120.3,73.7
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,78.34,50.88
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,56.9,43.09
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,48.14,35.38
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,35.73,24.3
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,23.46,12.13
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,12.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,8.11,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,15.68,6.27
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,32.0,21.54
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,47.82,35.73
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,64.59,50.48
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,80.49,60.9
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,109.77,81.87
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,146.6,108.29
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,169.18,127.55
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,187.4,143.15
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,244.99,185.81
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,315.28,239.08
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,338.54,258.03
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,353.23,269.54
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,299.75,228.87
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,229.5,174.36
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,194.24,146.85
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,158.0,118.45
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,273.56,206.8
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,388.9,292.16
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,282.31,211.95
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,169.58,126.12
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,205.6,153.58
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,241.84,180.7
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,366.86,273.25
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,487.68,359.4
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,681.9,504.49
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,836.97,614.93
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,833.82,611.46
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,827.8,607.32
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,817.29,600.0
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,813.67,597.43
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,793.99,584.35
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,771.44,568.77
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,700.95,516.34
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,630.6,464.02
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,646.83,478.7
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,644.86,479.38
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,604.17,450.41
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,561.97,419.85
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,515.49,384.55
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,467.43,347.32
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,375.59,279.41
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,303.04,226.92
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,294.63,215.48
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,265.81,185.17
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,215.49,144.32
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,168.6,107.77
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,120.27,74.15
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,80.43,53.14
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,58.88,44.96
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,49.48,36.69
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,36.76,25.32
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,24.15,12.92
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,5.12,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,9.87,1.93
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,21.87,13.05
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,33.91,23.89
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,47.52,35.92
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,61.0,45.39
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,45.94,32.82
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,29.73,19.25
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,32.24,21.22
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,34.75,23.14
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,109.42,83.35
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,183.66,141.31
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,288.01,218.85
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,410.19,308.39
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,474.93,355.99
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,548.6,410.29
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,589.84,439.4
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,629.84,467.2
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,665.9,493.88
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,700.23,519.07
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,728.66,539.15
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,754.47,557.17
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,776.77,572.83
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,796.42,586.63
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,811.9,599.33
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,832.01,613.9
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,837.94,617.22
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,840.8,618.67
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,839.67,616.73
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,835.38,612.82
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,825.13,605.54
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,811.67,596.24
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,784.52,577.86
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,764.21,564.04
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,745.71,550.51
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,716.64,529.82
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,683.03,506.22
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,646.96,480.52
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,606.31,451.58
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,564.04,420.7
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,518.96,386.95
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,472.61,351.2
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,422.28,311.26
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,369.67,268.65
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,316.66,225.16
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,265.52,182.65
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,213.76,140.38
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,165.13,102.25
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,117.58,69.74
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,76.78,49.26
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,53.91,40.73
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,46.13,33.87
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,35.1,23.98
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,23.87,12.89
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,4.69,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,9.04,1.29
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,18.13,9.79
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,27.24,17.99
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,38.88,28.26
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,50.48,36.49
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,74.02,55.89
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,97.77,75.15
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,120.92,93.1
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,145.29,111.81
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,211.78,161.63
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,288.55,219.65
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,291.71,223.23
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,285.44,218.86
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,245.31,187.65
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,198.33,150.84
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,222.18,168.68
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,246.35,186.41
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,362.6,274.06
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,485.24,363.55
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,432.79,323.54
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,382.12,285.1
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,440.53,328.2
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,499.97,371.1
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,430.81,320.62
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,360.12,268.6
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,233.01,174.38
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,113.61,83.19
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,91.25,65.96
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,68.9,48.56
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,58.76,40.66
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,48.64,32.75
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,54.9,37.7
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,61.15,42.64
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,58.16,40.43
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,55.17,38.21
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,43.81,29.27
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,32.49,20.33
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,35.38,22.74
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,38.27,25.17
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,67.89,48.99
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,97.29,72.58
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,158.04,120.97
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,212.75,164.01
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,213.78,163.69
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,209.64,158.61
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,177.7,133.53
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,147.11,109.73
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,117.56,87.57
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,92.6,69.84
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,72.28,56.98
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,54.75,41.55
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,37.54,26.2
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,19.78,9.89
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,13.23,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,24.1,13.01
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,39.35,27.96
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,54.35,41.55
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,67.56,53.26
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,86.52,64.26
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,115.47,79.83
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,158.62,107.9
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,205.15,141.55
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,264.05,186.67
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,312.62,226.7
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,363.2,267.96
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,411.53,306.59
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,460.75,344.98
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,457.25,344.06
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,426.49,321.24
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,442.49,332.15
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,455.88,340.5
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,578.4,431.64
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,704.85,522.45
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,634.76,468.65
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,533.2,392.74
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,538.66,396.81
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,542.93,399.26
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,550.52,404.05
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,557.52,408.42
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,628.5,458.37
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,693.38,502.8
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,733.03,530.03
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,773.31,557.53
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,722.48,523.17
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,674.08,490.7
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,521.68,383.74
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,373.02,275.78
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,254.48,189.96
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,134.86,99.81
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,203.19,152.58
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,270.32,203.25
