Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,375.65,283.07
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,463.26,347.02
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,475.5,355.88
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,464.74,346.23
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,387.66,288.35
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,325.34,242.5
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,272.7,202.4
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,225.56,166.72
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,189.86,138.69
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,155.17,111.69
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,121.96,87.16
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,91.24,66.64
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,70.47,55.07
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,54.86,41.48
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,39.18,27.5
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,23.5,12.87
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,12.38,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,2.99,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,5.74,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,11.92,4.57
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,18.12,10.17
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,25.98,17.15
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,33.87,22.8
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,70.91,53.43
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,106.93,82.63
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,112.22,86.75
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,116.79,90.27
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,182.36,140.92
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,256.35,197.82
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,250.79,193.57
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,242.28,186.73
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,242.87,186.92
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,239.82,184.21
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,304.62,233.26
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,369.28,281.1
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,409.47,310.58
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,456.06,344.53
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,521.19,391.82
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,594.29,443.79
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,553.46,412.64
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,508.07,378.54
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,620.24,460.33
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,722.86,532.23
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,640.83,471.45
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,551.12,405.58
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,636.09,467.87
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,713.62,522.29
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,587.53,431.63
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,451.84,333.24
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,571.62,421.81
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,675.95,494.63
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,712.58,522.89
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,723.99,534.13
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,634.27,467.73
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,541.94,399.97
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,511.07,378.8
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,478.85,355.77
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,492.77,366.15
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,476.35,352.15
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,424.88,312.11
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,373.44,271.02
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,320.29,227.13
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,268.3,183.52
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,212.22,137.5
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,161.82,97.58
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,111.66,62.45
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,66.13,39.28
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,45.51,33.88
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,40.44,29.34
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,31.74,21.38
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,22.81,12.53
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,11.34,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,10.24,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,19.59,9.71
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,26.61,17.29
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,33.56,23.81
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,38.2,28.07
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,56.96,35.01
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,112.77,69.32
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,157.31,106.13
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,171.16,124.97
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,162.46,124.83
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,239.14,179.36
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,339.21,252.89
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,365.32,275.28
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,385.47,292.11
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,467.89,354.74
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,561.19,425.94
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,573.88,433.79
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,559.67,421.26
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,528.14,397.29
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,486.44,365.21
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,502.45,375.98
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,517.61,385.72
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,580.9,431.54
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,651.28,481.14
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,663.24,488.73
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,673.79,495.75
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,501.09,372.83
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,316.41,236.57
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,549.91,411.04
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,763.2,559.17
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,655.97,481.62
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,548.03,404.29
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,460.54,342.31
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,380.88,284.44
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,274.73,206.76
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,166.92,125.39
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,383.69,293.02
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,576.13,431.93
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,510.26,382.6
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,454.21,341.6
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,473.86,356.92
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,468.01,350.63
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,401.74,299.87
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,345.18,257.18
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,241.85,180.83
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,162.09,124.12
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,140.68,107.62
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,119.84,91.34
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,101.25,76.97
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,82.33,62.2
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,65.58,51.12
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,49.51,37.12
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,34.05,23.4
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,18.16,8.96
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,9.06,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,11.52,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,22.06,11.72
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,30.59,20.72
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,38.93,28.47
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,59.61,46.79
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,83.87,64.28
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,99.03,75.97
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,113.13,87.75
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,117.15,90.69
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,119.88,92.5
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,122.64,94.18
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,125.22,95.71
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,187.88,144.43
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,254.51,195.33
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,356.9,273.26
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,473.23,360.65
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,439.57,334.07
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,394.42,298.51
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,476.67,360.28
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,564.56,424.79
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,575.76,432.0
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,579.72,434.32
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,701.44,528.53
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,808.95,608.4
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,657.52,494.5
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,462.02,343.91
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,476.87,355.51
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,491.23,366.03
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,681.12,512.28
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,831.35,622.48
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,821.23,616.08
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,807.77,608.34
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,762.29,573.19
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,705.57,528.35
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,625.27,469.8
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,553.0,416.3
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,558.93,422.52
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,562.67,426.35
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,491.83,373.29
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,427.33,324.82
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,299.38,228.55
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,176.34,134.17
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,249.15,190.6
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,305.52,231.93
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,271.99,204.27
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,236.64,174.85
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,197.81,143.55
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,159.73,113.31
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,123.35,86.07
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,88.69,63.52
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,67.06,52.41
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,52.8,39.94
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,38.7,27.36
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,24.25,13.92
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,12.37,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,12.38,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,22.47,11.92
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,32.37,22.04
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,43.84,32.46
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,49.97,38.02
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,64.14,42.46
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,108.46,62.63
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,158.02,96.22
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,208.71,136.25
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,262.74,181.32
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,318.42,228.7
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,372.17,274.18
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,423.97,317.38
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,476.16,359.83
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,524.8,399.17
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,571.45,436.06
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,615.45,469.37
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,657.81,500.65
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,619.04,468.74
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,546.8,411.21
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,669.38,505.31
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,788.57,594.02
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,811.63,608.95
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,831.42,622.11
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,846.98,632.4
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,859.21,640.48
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,865.26,644.12
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,867.99,645.6
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,866.3,644.47
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,861.33,641.21
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,851.3,634.31
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,837.77,625.11
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,818.83,612.54
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,796.57,597.72
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,769.52,579.28
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,739.45,557.53
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,704.38,531.82
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,667.08,504.1
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,610.19,460.3
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,555.03,417.82
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,527.46,396.62
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,489.01,365.69
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,436.92,323.83
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,385.06,281.07
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,331.03,235.78
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,277.7,190.46
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,223.08,144.77
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,167.33,100.17
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,115.48,63.78
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,67.91,39.76
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,45.75,34.16
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,40.59,29.61
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,32.64,22.35
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,24.55,14.33
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,12.16,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,11.52,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,22.15,11.83
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,30.35,20.52
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,38.42,28.02
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,43.69,32.78
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,57.09,36.53
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,104.67,57.28
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,160.46,95.56
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,213.07,137.39
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,268.33,183.84
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,322.57,230.45
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,377.79,277.32
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,432.41,322.23
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,484.81,364.11
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,533.8,403.36
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,581.61,440.66
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,625.63,473.43
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,667.65,503.83
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,705.67,531.49
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,741.12,556.76
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,772.0,577.22
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,799.79,594.22
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,822.78,608.9
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,842.37,621.28
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,856.83,630.23
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,867.76,636.9
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,873.57,640.24
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,875.98,641.45
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,873.48,638.24
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,867.64,632.95
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,857.09,625.92
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,843.0,616.65
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,823.85,604.39
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,801.33,589.91
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,773.62,571.65
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,742.86,550.24
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,707.31,524.91
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,669.61,497.65
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,628.24,467.37
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,584.95,435.03
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,538.08,399.31
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,489.94,361.71
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,437.54,320.54
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,385.45,278.4
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,331.12,233.15
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,277.64,188.06
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,223.0,143.04
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,170.81,101.79
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,115.19,62.79
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,67.43,38.84
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,45.36,33.52
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,40.59,29.36
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,32.64,22.21
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,24.54,14.33
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,12.14,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,12.8,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,23.26,12.6
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,32.78,22.43
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,43.88,32.52
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,50.39,38.4
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,63.31,42.77
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,107.46,62.33
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,156.69,95.23
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,206.77,134.08
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,259.71,177.22
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,311.79,220.82
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,367.81,266.93
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,418.5,308.19
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,469.39,348.52
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,517.41,386.11
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,564.54,422.04
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,530.95,396.08
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,461.5,342.55
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,479.61,355.46
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,496.41,366.81
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,570.82,419.95
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,644.74,471.46
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,735.79,538.36
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,813.86,594.47
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,649.69,476.92
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,441.06,322.72
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,661.9,488.11
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,847.49,617.25
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,845.62,613.62
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,840.71,609.66
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,830.91,603.46
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,817.8,595.18
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,799.42,583.47
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,777.87,569.7
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,751.38,551.88
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,722.06,531.68
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,689.23,508.98
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,653.89,484.05
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,613.52,454.61
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,572.93,424.33
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,526.46,389.29
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,479.08,352.66
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,400.24,294.09
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,333.08,245.14
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,311.78,223.45
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,270.8,183.82
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,217.57,140.39
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,167.01,100.77
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,117.66,66.67
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,73.23,44.26
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,51.61,38.55
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,45.99,33.69
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,35.01,23.95
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,25.54,14.97
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,12.86,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,13.23,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,23.86,12.96
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,35.84,24.83
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,47.57,35.42
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,54.99,42.04
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,67.48,46.79
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,110.65,68.65
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,153.44,98.9
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,200.95,133.15
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,254.82,174.72
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,305.06,216.7
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,356.91,259.66
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,392.71,291.2
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,416.2,311.16
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,478.84,358.59
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,549.39,411.73
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,590.32,441.43
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,629.08,468.94
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,524.15,391.27
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,378.48,281.04
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,568.45,424.75
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,755.33,559.03
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,777.42,572.78
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,796.63,585.68
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,807.57,591.41
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,814.94,594.74
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,820.69,598.54
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,823.62,600.45
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,708.95,516.76
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,573.89,417.61
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,696.14,509.74
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,792.22,580.19
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,775.93,568.52
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,756.59,555.55
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,730.5,538.81
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,704.97,522.1
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,671.48,498.63
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,635.98,473.37
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,506.27,378.04
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,389.03,290.85
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,442.03,330.93
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,464.91,345.33
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,416.53,307.47
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,368.71,269.46
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,294.82,214.15
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,238.61,173.98
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,212.18,148.12
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,171.48,110.65
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,125.57,78.35
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,84.11,55.53
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,61.96,47.64
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,53.04,39.85
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,40.47,28.69
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,28.04,17.14
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,14.31,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,12.8,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.17,12.42
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,33.73,23.05
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,44.13,32.47
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,52.58,39.98
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,63.66,49.48
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,105.61,61.78
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,152.67,92.5
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,200.93,129.39
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,252.48,171.13
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,303.12,213.14
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,357.87,257.85
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,407.8,298.24
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,457.96,337.79
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,504.92,374.6
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,551.1,409.98
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,593.47,441.21
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,634.21,470.57
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,667.42,494.91
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,701.54,519.44
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,730.71,540.21
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,757.1,558.85
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,779.39,573.81
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,798.61,586.44
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,740.43,540.66
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,651.56,472.75
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,679.34,493.63
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,705.92,512.92
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,595.28,434.32
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,482.9,353.05
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,664.21,489.74
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,802.39,589.51
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,784.6,577.17
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,763.72,563.71
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,737.98,545.71
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,709.49,525.6
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,617.28,456.9
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,523.53,386.99
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,552.45,411.22
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,558.55,417.0
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,512.58,381.92
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,466.69,346.32
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,417.81,307.54
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,369.31,268.26
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,208.48,150.4
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,84.37,61.95
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,143.52,98.89
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,172.93,110.22
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,124.36,76.16
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,82.8,53.84
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,60.32,46.04
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,51.69,38.54
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,39.78,28.0
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,27.58,16.74
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,14.34,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,12.38,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,22.48,11.86
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,31.99,21.55
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,42.95,31.44
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,48.69,36.61
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,58.68,45.21
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,101.74,58.11
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,149.68,89.7
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,195.9,135.11
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,218.75,161.7
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,264.58,196.07
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,316.63,235.41
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,339.38,254.32
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,352.31,264.65
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,408.23,306.11
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,466.84,349.02
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,498.73,371.12
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,529.14,391.78
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,616.44,456.78
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,702.25,519.91
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,731.89,538.88
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,758.77,555.9
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,781.19,570.1
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,800.49,582.26
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,814.93,590.5
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,826.13,596.68
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,832.46,600.57
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,835.66,602.54
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,833.86,600.57
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,829.0,596.73
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,819.27,590.63
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,806.22,582.47
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,788.32,571.54
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,767.26,558.53
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,741.98,541.92
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,713.83,522.64
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,680.18,499.53
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,644.19,474.32
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,605.05,446.79
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,564.06,417.19
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,519.17,383.31
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,472.4,347.2
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,423.13,308.18
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,373.75,268.11
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,321.6,225.39
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,267.76,181.01
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,215.7,138.7
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,166.25,100.06
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,117.58,66.76
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,74.17,44.89
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,52.19,38.96
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,46.63,34.11
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,35.69,24.46
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,26.27,15.65
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,13.23,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,13.66,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,24.9,13.55
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,37.52,26.03
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,50.21,37.48
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,58.55,44.9
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,69.74,54.49
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,109.07,67.79
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,153.67,97.24
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,202.01,134.36
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,251.28,174.23
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,299.46,214.48
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,349.5,256.06
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,398.15,295.66
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,446.94,334.35
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,450.86,339.49
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,431.88,325.45
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,519.53,391.3
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,619.57,465.11
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,656.1,491.3
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,688.34,514.43
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,717.05,533.53
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,743.06,550.42
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,764.89,565.42
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,783.95,578.41
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,796.99,587.13
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,806.97,593.76
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,812.75,597.38
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,815.76,599.12
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,720.43,526.93
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,604.59,440.11
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,596.88,435.26
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,588.11,429.12
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,682.81,500.82
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,750.05,551.57
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,724.68,533.1
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,699.87,515.37
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,610.27,449.75
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,526.69,388.08
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,545.36,403.3
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,546.96,404.61
