Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,503.34,371.83
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,459.44,338.39
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,372.12,274.55
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,300.12,222.76
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,292.59,213.01
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,268.84,188.4
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,221.08,150.7
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,176.7,116.88
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,132.91,86.32
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,93.99,64.14
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,72.34,56.0
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,60.54,45.86
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,45.44,32.64
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,30.03,18.73
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,15.41,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,13.23,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,24.18,12.97
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,38.1,26.51
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,50.87,38.04
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,59.86,46.02
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,71.02,55.58
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,100.97,70.35
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,109.3,83.41
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,160.95,112.53
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,250.29,173.81
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,291.99,211.31
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,326.78,241.85
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,361.86,270.19
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,395.43,296.28
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,373.91,281.38
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,338.69,254.89
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,455.49,341.94
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,585.51,436.08
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,598.01,443.81
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,601.22,445.29
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,558.01,412.56
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,501.91,370.18
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,609.41,448.98
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,720.07,527.27
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,744.22,541.9
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,766.57,555.7
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,765.89,554.83
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,763.06,552.68
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,758.04,549.33
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,751.06,544.68
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,728.55,529.39
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,704.27,512.92
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,678.38,495.5
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,654.54,479.3
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,676.13,497.08
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,684.27,504.96
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,565.61,418.41
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,452.4,334.83
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,457.27,339.65
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,459.9,341.83
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,425.1,316.29
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,389.83,290.1
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,361.93,268.99
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,330.22,244.02
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,284.31,208.34
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,241.25,174.81
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,212.88,148.47
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,173.13,113.03
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,128.93,81.94
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,89.14,59.49
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,66.15,50.79
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.33,42.33
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,43.9,31.37
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,30.13,18.85
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,13.23,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,24.24,12.98
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,35.8,24.5
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,47.53,35.03
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,53.58,40.46
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,63.2,48.69
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,104.38,62.06
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,150.91,92.26
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,197.9,127.81
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,248.98,169.09
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,299.29,211.18
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,351.11,254.14
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,403.1,296.47
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,452.92,336.16
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,499.65,373.19
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,545.57,408.67
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,588.09,440.08
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,626.24,467.6
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,608.95,452.13
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,561.94,414.64
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,594.69,437.11
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,627.2,458.74
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,577.17,421.81
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,526.99,384.59
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,563.89,410.3
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,600.73,435.28
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,624.16,451.61
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,650.94,470.15
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,749.2,544.17
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,819.26,595.89
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,810.03,589.46
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,797.58,581.49
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,700.64,510.59
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,585.57,425.51
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,663.79,486.17
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,705.63,519.59
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,671.6,494.94
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,639.63,471.69
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,563.28,415.01
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,490.32,360.97
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,461.6,340.07
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,426.68,313.87
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,387.78,284.48
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,347.2,252.98
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,304.32,218.51
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,260.07,182.36
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,205.65,142.69
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,162.92,113.52
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,127.56,88.11
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,94.66,67.05
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,72.43,55.86
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,58.06,43.6
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,44.4,31.66
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,29.15,18.02
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,15.05,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,13.66,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,24.84,13.4
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,38.74,27.02
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,51.58,38.63
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,54.1,41.07
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,60.9,46.93
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,84.98,64.19
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,110.21,84.14
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,141.38,107.54
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,177.66,134.93
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,172.27,131.17
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,162.63,123.76
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,227.0,172.55
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,296.13,224.22
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,281.55,212.91
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,263.05,198.48
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,239.86,180.2
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,217.62,162.67
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,204.19,152.29
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,190.49,141.72
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,316.81,235.82
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,442.38,325.38
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,366.39,269.93
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,283.0,208.82
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,370.07,272.21
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,452.46,330.16
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,404.27,295.54
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,355.42,260.52
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,606.67,448.57
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,818.79,597.02
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,808.89,589.63
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,795.8,581.65
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,779.47,571.5
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,759.89,559.13
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,659.5,484.3
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,552.96,404.72
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,611.47,451.41
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,638.92,474.18
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,602.24,447.63
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,560.69,417.28
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,456.11,339.11
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,367.15,273.13
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,384.2,283.91
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,372.47,269.42
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,318.35,224.75
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,268.09,182.78
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,217.14,141.2
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,168.87,103.32
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,120.85,69.74
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,77.41,46.89
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,53.97,40.31
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,48.07,35.2
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,37.46,25.86
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,28.48,17.5
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,14.36,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,13.66,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,25.15,13.51
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,40.6,28.44
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,56.14,42.34
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,66.53,51.51
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,75.35,59.04
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,112.76,73.06
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,155.76,101.15
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,198.52,132.47
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,249.27,172.36
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,297.1,211.83
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,346.94,252.71
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,395.28,291.79
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,446.06,332.14
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,494.11,370.35
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,539.77,406.02
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,582.96,438.52
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,625.58,469.92
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,662.67,497.25
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,692.62,519.18
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,723.38,540.24
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,751.76,559.23
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,773.86,574.05
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,792.89,586.32
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,808.77,595.5
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,821.6,602.62
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,827.62,605.97
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,830.56,607.48
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,829.01,604.84
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,824.48,600.33
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,815.15,593.92
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,802.55,585.42
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,785.16,573.77
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,764.65,560.1
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,739.54,542.46
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,711.57,522.47
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,678.62,498.93
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,643.38,473.44
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,604.63,445.05
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,565.54,415.79
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,520.4,381.73
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,474.37,346.19
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,425.13,307.94
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,375.83,268.62
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,324.12,226.75
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,270.23,182.68
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,218.49,140.67
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,169.29,102.2
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,120.72,68.45
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,76.41,45.35
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,52.13,38.75
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,46.53,33.9
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,38.08,26.4
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,27.82,17.01
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,14.0,0.24
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,13.66,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,24.9,13.35
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,36.52,25.08
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,48.22,35.6
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,54.63,41.34
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,63.14,48.64
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,104.16,62.39
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,150.66,92.15
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,196.98,126.73
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,247.97,167.71
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,276.44,200.49
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,275.58,206.79
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,352.6,261.98
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,454.29,337.5
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,501.69,375.16
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,548.21,411.41
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,589.74,442.51
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,630.82,472.45
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,667.54,498.41
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,701.93,522.13
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,731.78,542.23
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,758.91,560.08
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,781.32,574.71
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,800.58,587.22
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,815.0,596.5
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,826.07,603.61
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,831.83,607.25
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,834.45,608.9
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,833.33,606.93
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,829.18,603.05
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,819.78,596.79
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,807.06,588.41
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,789.49,577.04
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,768.75,563.57
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,743.37,546.12
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,715.1,526.07
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,681.39,502.02
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,645.69,476.19
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,606.5,447.41
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,566.95,417.75
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,521.84,383.59
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,475.74,347.88
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,426.34,309.4
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,376.87,269.84
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,325.24,227.49
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,271.47,183.14
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,219.57,141.04
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,170.2,102.46
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,121.65,68.83
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,77.58,45.92
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,52.89,39.31
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,47.33,34.58
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,37.2,25.67
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,28.55,17.63
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,14.38,0.78
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,13.23,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,23.92,12.53
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,34.85,23.72
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,45.61,33.52
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,51.21,38.59
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,54.59,41.51
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,98.29,55.67
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,147.07,86.5
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,195.76,123.16
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,251.68,168.43
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,304.16,212.65
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,357.84,257.49
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,408.49,299.24
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,460.65,341.0
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,508.51,379.15
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,555.28,415.43
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,598.66,447.61
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,640.4,477.71
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,677.51,503.57
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,712.13,527.02
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,742.5,547.22
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,769.96,564.49
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,792.89,579.0
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,812.54,591.31
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,827.15,599.07
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,838.33,604.61
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,844.48,607.85
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,847.32,609.0
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,845.36,607.12
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,840.2,603.26
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,830.85,596.77
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,818.04,588.12
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,799.85,575.19
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,778.39,560.22
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,752.95,543.54
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,724.49,523.82
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,690.81,500.48
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,654.66,475.05
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,615.19,447.75
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,573.74,418.29
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,528.62,384.78
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,482.14,349.32
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,432.21,310.26
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,381.85,269.85
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,327.46,225.66
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,275.72,182.83
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,222.27,139.47
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,170.86,99.26
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,119.93,63.99
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,68.92,36.83
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,42.94,30.75
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,38.86,27.31
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,32.1,21.31
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,25.25,14.91
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,12.42,0.17
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,13.23,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,23.89,12.44
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,34.79,23.62
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,45.52,33.3
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,60.53,46.38
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,79.82,62.84
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,92.43,60.29
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,147.99,89.39
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,195.67,125.27
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,246.73,166.41
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,297.51,208.87
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,349.81,252.29
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,402.12,294.38
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,452.34,333.74
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,499.6,370.46
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,546.1,405.5
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,589.52,436.71
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,628.9,464.19
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,665.17,488.98
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,699.16,511.42
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,729.42,529.63
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,757.07,545.41
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,779.75,559.57
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,799.31,571.52
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,812.92,578.54
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,823.02,583.42
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,829.88,588.71
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,833.71,592.15
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,833.13,591.68
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,829.63,589.42
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,820.13,584.06
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,807.36,576.69
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,790.53,566.73
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,770.49,554.69
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,745.54,538.22
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,717.75,519.53
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,684.65,496.93
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,649.32,472.38
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,612.59,446.06
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,570.74,415.67
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,525.07,382.11
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,478.54,347.02
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,429.06,309.35
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,379.63,270.6
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,324.79,226.61
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,274.0,185.13
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,222.28,143.66
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,173.23,105.61
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,125.19,72.48
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,82.66,50.24
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,57.02,42.78
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,48.41,35.51
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,38.87,27.1
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,29.17,18.21
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,14.73,1.57
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,12.8,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,23.38,11.99
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,36.93,25.47
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,49.3,36.67
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,55.89,42.6
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,62.41,48.21
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,105.53,69.18
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,147.1,99.43
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,186.71,130.92
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,224.4,161.82
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,266.47,194.95
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,310.94,229.83
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,368.93,272.1
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,443.85,327.68
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,459.5,341.48
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,454.23,338.02
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,458.25,340.23
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,452.19,334.57
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,469.95,347.02
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,486.38,358.24
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,563.82,414.53
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,641.63,470.0
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,663.37,485.59
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,680.59,498.54
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,751.46,550.93
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,808.04,591.81
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,814.26,595.35
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,817.57,597.44
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,772.83,563.66
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,707.7,514.72
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,589.93,431.38
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,463.61,340.0
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,393.5,290.35
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,324.35,240.21
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,537.92,402.76
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,704.92,523.09
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,586.55,434.29
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,466.81,345.18
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,532.3,395.84
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,563.99,419.02
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,519.43,384.87
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,473.6,349.38
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,425.09,310.9
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,376.46,271.44
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,325.32,229.46
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,271.7,185.07
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,220.07,142.96
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,170.96,104.26
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,122.25,69.71
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,77.55,45.53
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,51.65,38.51
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,46.45,34.02
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,38.01,26.52
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,27.85,17.24
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,14.01,1.5
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,12.38,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,22.38,11.23
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,32.94,22.18
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,43.33,31.58
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,51.43,38.78
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,57.31,43.85
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,96.7,56.7
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,142.95,85.54
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,189.71,120.38
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,240.27,160.91
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,290.51,202.54
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,344.95,247.01
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,370.17,271.93
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,373.21,277.12
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,406.13,301.75
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,437.67,324.63
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,525.07,388.66
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,618.52,456.24
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,655.24,481.63
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,689.76,505.34
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,719.95,524.96
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,747.52,542.44
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,770.05,556.82
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,789.51,568.95
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,804.59,577.54
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,816.47,584.11
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,823.11,588.56
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,826.67,591.15
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,825.75,589.76
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,821.85,586.57
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,745.68,532.56
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,654.76,466.29
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,570.54,409.06
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,493.26,355.16
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,622.74,452.36
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,712.58,518.43
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,677.24,493.2
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,644.4,470.04
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,605.22,442.35
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,564.37,412.82
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,520.0,380.0
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,474.78,345.66
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,425.97,308.37
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,374.68,268.18
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,323.75,226.92
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,274.15,186.2
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,222.89,144.96
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,174.39,107.24
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,126.82,74.15
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,84.08,51.17
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,56.4,42.27
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,49.76,36.65
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,40.28,28.29
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,30.65,19.45
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,15.48,2.44
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,12.8,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,23.12,11.65
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,33.66,22.73
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,44.04,32.16
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,50.53,37.91
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,58.12,44.35
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,97.0,56.91
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,143.38,85.65
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,190.41,120.65
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,241.16,161.26
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,291.51,202.88
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,346.16,247.39
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,395.8,287.32
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,445.9,326.4
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,492.97,362.06
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,539.3,395.94
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,582.47,426.65
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,621.46,453.57
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,657.8,479.13
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,691.95,502.68
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,722.23,522.52
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,749.86,540.25
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,772.4,555.04
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,791.87,567.51
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,806.96,576.03
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,818.86,582.54
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,825.13,586.7
