Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,669.69,487.5
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,704.99,512.17
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,736.31,532.69
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,764.87,551.01
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,788.24,565.92
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,808.43,578.8
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,822.22,586.72
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,832.47,592.43
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,839.73,597.19
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,843.82,600.02
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,842.91,598.8
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,839.0,595.76
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,830.28,590.62
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,818.26,583.43
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,801.34,573.11
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,781.21,560.7
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,756.48,544.96
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,728.84,526.45
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,695.99,504.09
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,660.74,479.66
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,568.87,413.71
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,479.53,349.28
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,497.43,363.25
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,490.27,356.69
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,440.87,318.8
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,391.29,279.81
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,339.15,237.66
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,285.28,193.7
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,232.78,151.22
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,182.73,111.74
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,133.42,76.48
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,88.74,50.89
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,54.63,40.43
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,48.75,35.5
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,38.3,26.41
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,29.31,18.25
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,14.76,2.85
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,11.1,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,20.3,7.16
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,34.95,23.31
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,49.4,36.27
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,56.84,42.96
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,64.78,49.82
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,98.42,61.3
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,142.82,88.4
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,189.42,122.18
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,238.95,161.02
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,288.49,201.82
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,339.96,244.03
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,389.41,284.18
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,442.15,325.95
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,489.55,362.83
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,536.44,398.34
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,579.8,430.43
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,622.11,460.98
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,659.99,488.51
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,690.92,510.82
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,721.96,531.86
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,750.51,550.8
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,773.76,566.48
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,793.99,579.61
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,808.72,588.04
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,820.14,594.28
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,827.16,598.72
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,831.14,601.24
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,830.25,599.43
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,826.53,595.83
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,818.55,590.72
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,807.39,583.59
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,790.66,573.02
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,770.87,560.49
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,746.56,543.69
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,719.43,524.71
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,692.25,505.51
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,656.97,480.51
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,617.84,453.17
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,576.99,423.96
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,531.81,390.11
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,485.98,355.05
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,437.21,317.63
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,386.06,277.47
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,334.43,235.73
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,284.64,194.99
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,233.57,153.87
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,185.3,116.0
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,137.41,81.91
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,92.93,55.69
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,60.02,44.85
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,53.15,39.02
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,43.07,30.24
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,32.79,20.96
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,17.06,4.08
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.41,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,6.57,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,14.82,6.63
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,23.1,13.98
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,33.47,23.04
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,43.87,31.99
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,48.02,33.74
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,52.19,36.97
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,58.46,41.81
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,64.74,46.6
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,96.52,71.59
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,128.18,96.05
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,140.36,104.95
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,152.87,114.07
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,250.45,188.01
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,355.76,266.08
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,412.32,307.16
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,472.95,350.82
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,511.31,378.23
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,545.81,402.71
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,563.08,413.5
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,573.8,419.61
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,687.95,505.33
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,784.7,576.97
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,799.02,584.46
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,810.17,590.21
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,817.01,594.09
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,820.9,596.08
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,820.08,594.0
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,816.52,590.22
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,808.0,584.46
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,796.38,576.74
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,780.84,565.29
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,762.15,551.9
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,738.23,535.43
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,717.64,520.89
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,685.5,498.42
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,650.97,474.0
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,612.24,447.11
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,571.82,418.35
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,527.66,385.47
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,482.36,350.96
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,434.19,314.18
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,383.62,274.62
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,332.73,233.4
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,282.67,192.25
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,231.19,150.73
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,182.29,112.25
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,133.79,77.25
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,89.33,51.11
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,54.49,40.05
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,48.63,35.08
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,38.56,26.37
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,29.98,18.59
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,15.12,2.88
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,12.37,1.62
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,28.74,18.15
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,44.54,32.27
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,60.19,46.0
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,76.1,59.68
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,98.57,73.35
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,124.74,92.46
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,165.04,113.44
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,237.3,162.13
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,285.97,202.35
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,336.88,244.35
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,373.75,277.02
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,400.09,299.4
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,461.47,345.78
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,531.52,398.76
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,575.43,431.58
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,618.66,463.19
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,656.83,490.21
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,692.99,515.17
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,719.04,532.82
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,748.32,552.24
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,772.28,567.02
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,793.26,579.09
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,761.75,551.8
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,704.41,506.36
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,777.73,561.54
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,830.24,600.04
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,832.14,599.77
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,831.13,597.92
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,781.74,561.41
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,716.54,512.47
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,758.81,545.49
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,777.96,561.65
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,742.26,534.16
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,696.95,500.23
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,647.38,466.25
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,598.27,432.18
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,547.21,396.78
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,495.28,360.36
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,504.05,367.31
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,491.36,356.81
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,442.06,319.11
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,390.4,278.81
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,338.51,236.97
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,287.85,195.57
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,232.24,153.27
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,183.41,117.85
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,138.86,85.91
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,98.38,61.29
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,62.98,47.0
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,51.2,37.22
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,41.74,29.0
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,32.13,20.32
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,16.24,3.43
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,10.67,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,19.58,5.35
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,31.73,20.58
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,43.94,31.74
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,50.12,37.39
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,57.84,44.09
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,92.19,54.67
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,138.22,82.45
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,184.61,116.28
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,236.14,157.38
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,290.83,203.11
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,343.76,247.37
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,394.21,289.11
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,445.73,330.75
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,494.05,368.95
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,541.05,405.07
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,563.31,420.47
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,564.3,419.09
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,632.57,470.09
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,700.55,520.42
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,698.93,513.97
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,672.4,490.09
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,685.0,498.29
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,695.13,504.55
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,721.28,521.16
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,745.72,536.37
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,802.49,580.14
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,842.23,609.36
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,783.68,565.22
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,704.24,504.55
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,717.88,514.74
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,732.63,525.16
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,720.46,516.18
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,706.01,505.79
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,729.98,526.85
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,729.72,531.03
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,696.71,507.81
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,661.5,482.84
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,622.9,456.05
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,582.37,427.18
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,537.69,393.82
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,491.81,358.73
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,442.53,320.92
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,392.99,281.77
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,340.97,239.34
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,289.87,197.02
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,234.24,151.78
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,183.81,111.59
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,133.89,75.4
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,88.41,48.76
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,51.25,37.35
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,46.44,33.25
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,38.8,26.56
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,29.34,18.06
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,14.77,2.5
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,10.24,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,18.81,4.36
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,31.31,20.14
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,43.86,31.51
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,50.37,37.43
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,58.57,44.52
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,92.42,55.15
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,137.93,82.62
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,184.32,116.55
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,235.49,157.33
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,286.05,199.64
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,338.31,243.25
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,391.17,286.74
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,442.1,327.9
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,490.45,366.05
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,538.17,402.66
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,581.88,435.42
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,621.76,464.64
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,659.44,492.52
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,694.95,518.35
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,726.41,539.86
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,755.31,559.18
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,778.86,573.61
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,799.32,585.85
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,815.77,595.35
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,829.0,602.69
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,836.94,607.79
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,841.68,610.85
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,841.75,609.6
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,838.78,606.42
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,830.96,601.37
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,819.82,594.19
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,803.37,582.49
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,783.69,568.7
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,758.93,553.67
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,731.22,535.62
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,697.55,511.75
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,661.85,486.09
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,623.41,458.27
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,585.08,429.88
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,539.18,395.43
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,492.66,359.74
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,443.62,322.01
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,394.48,283.16
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,339.59,239.35
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,288.81,198.01
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,237.18,156.05
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,188.25,117.24
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,139.29,81.98
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,95.79,56.26
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,58.1,43.16
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,51.86,37.94
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,42.06,29.39
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,32.09,20.36
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,16.23,3.21
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,8.96,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,17.07,2.85
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,31.96,20.62
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,46.81,33.98
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,61.73,47.08
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,74.38,57.97
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,101.93,71.98
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,134.83,94.66
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,171.78,113.02
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,235.45,155.51
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,290.08,201.09
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,343.0,245.28
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,394.09,287.46
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,446.04,329.36
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,494.94,367.93
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,542.14,404.16
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,585.77,436.83
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,627.87,467.52
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,665.69,494.24
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,701.18,518.66
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,732.66,539.91
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,761.35,558.33
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,785.2,573.74
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,805.86,586.98
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,819.47,594.46
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,829.32,599.46
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,836.87,604.28
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,841.23,607.06
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,840.49,605.26
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,836.72,601.57
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,828.19,596.09
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,816.39,588.52
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,799.37,577.53
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,779.25,564.51
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,755.26,548.84
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,728.36,530.22
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,695.75,507.51
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,660.9,482.85
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,621.93,455.7
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,583.23,427.99
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,492.92,360.89
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,411.53,300.78
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,413.99,301.59
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,394.14,282.92
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,339.69,238.97
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,289.03,197.41
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,237.46,155.67
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,188.53,116.96
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,139.45,81.38
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,95.01,54.75
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,57.68,42.62
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,49.82,36.07
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,40.34,27.83
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,30.7,19.12
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.5,2.61
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,9.82,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,18.05,2.62
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,31.32,20.05
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,44.61,32.11
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,51.45,38.33
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,58.26,44.26
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,93.97,56.5
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,139.44,83.93
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,185.26,116.85
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,236.57,157.05
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,287.77,199.63
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,343.35,245.45
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,393.93,286.87
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,445.67,328.31
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,494.53,366.51
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,542.72,403.1
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,585.79,435.08
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,628.45,465.89
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,666.29,493.34
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,701.86,518.65
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,733.76,540.06
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,762.99,558.86
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,787.11,574.29
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,808.08,587.58
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,823.44,596.13
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,835.36,602.45
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,842.68,607.04
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,846.74,609.6
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,846.87,608.37
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,843.89,605.22
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,835.62,599.96
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,824.01,592.59
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,807.07,580.53
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,786.9,566.44
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,762.44,550.94
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,735.01,532.72
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,701.78,509.79
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,666.42,484.98
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,560.44,408.25
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,458.53,333.92
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,492.29,359.76
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,497.69,362.46
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,447.93,324.29
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,398.02,285.09
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,345.84,242.9
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,292.0,198.94
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,239.49,156.39
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,189.47,116.71
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,140.0,80.84
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,95.33,54.2
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,56.23,41.4
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,50.43,36.57
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,39.68,27.28
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,30.73,19.13
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,15.51,2.42
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,15.55,0.77
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,30.84,19.61
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,46.01,33.27
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,61.53,46.88
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,76.75,59.95
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,102.94,73.23
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,133.49,94.02
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,173.34,118.48
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,230.1,158.34
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,277.36,197.01
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,325.62,236.18
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,294.29,218.53
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,234.07,175.38
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,324.45,242.46
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,425.8,316.29
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,414.52,306.82
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,400.41,295.08
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,546.52,404.01
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,696.97,512.71
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,671.44,488.74
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,615.22,443.94
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,712.98,516.78
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,799.71,579.39
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,813.29,586.34
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,823.35,591.42
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,830.64,595.77
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,834.88,598.2
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,833.3,595.9
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,828.88,591.87
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,820.74,586.74
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,809.47,579.65
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,791.89,568.46
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,779.83,560.89
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,755.17,544.13
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,727.72,525.37
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,695.55,503.37
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,660.95,479.33
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,621.87,451.58
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,581.13,422.13
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,536.36,389.27
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,491.09,355.3
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,434.68,313.48
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,384.3,275.53
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,303.82,216.99
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,241.12,173.17
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,198.13,141.74
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,160.02,114.28
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,140.05,92.85
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,100.13,60.36
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,63.29,47.26
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,55.83,41.06
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,44.42,31.18
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,33.12,21.03
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,17.0,2.94
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,5.55,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,10.71,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,27.82,17.13
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,43.77,31.51
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,60.86,46.5
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,77.66,60.97
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,99.42,73.63
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,124.04,91.31
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,141.61,105.62
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,155.29,116.85
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,146.46,110.16
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,133.7,100.18
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,147.46,110.31
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,161.52,120.57
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,247.35,185.53
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,336.65,251.88
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,318.68,237.44
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,297.41,220.63
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,317.28,234.51
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,337.24,248.23
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,350.94,257.41
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,364.69,266.59
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,468.99,341.94
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,568.92,412.29
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,554.47,400.31
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,538.36,387.66
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,615.15,443.09
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,697.59,500.96
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,691.36,494.91
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,683.58,488.29
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,759.12,545.65
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,813.78,587.55
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,796.44,576.12
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,776.21,562.61
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,751.81,546.05
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,724.74,527.48
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,691.55,504.35
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,656.62,479.67
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,619.07,452.85
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,578.53,423.42
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,532.83,389.72
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,487.47,355.64
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,439.24,319.39
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,391.48,282.56
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,340.76,242.64
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,290.45,202.88
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,241.19,164.19
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,195.38,128.88
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,150.79,97.59
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,114.17,75.52
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,79.52,60.97
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,67.56,51.01
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,51.94,37.54
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,35.55,23.07
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,18.51,3.43
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,8.11,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,15.53,0.0
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,33.12,21.33
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,50.02,36.59
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,61.85,47.13
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,72.02,55.95
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,103.42,67.96
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,145.69,94.35
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,187.96,124.5
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,239.33,164.36
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,287.92,204.27
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,339.05,246.2
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,389.0,286.84
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,440.84,328.24
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,488.8,365.88
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,536.63,402.49
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,581.24,436.01
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,624.52,467.83
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,663.37,495.55
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,700.36,521.35
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,732.46,543.39
