Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,762.17,563.41
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,787.05,580.62
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,809.03,595.63
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,823.21,603.64
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,833.78,609.24
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,841.64,614.16
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,846.45,617.09
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,846.23,615.63
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,843.09,612.31
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,834.84,606.73
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,823.49,598.99
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,806.25,585.82
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,786.06,570.64
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,761.48,553.61
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,734.27,534.61
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,702.41,512.24
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,668.22,487.95
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,629.75,461.16
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,588.08,431.54
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,543.08,398.06
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,497.58,363.53
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,448.19,326.16
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,399.26,288.19
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,347.84,247.71
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,298.58,208.33
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,244.78,165.61
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,197.2,128.41
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,150.23,94.52
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,109.08,69.0
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,71.67,54.36
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,63.49,47.42
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,49.66,35.49
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,35.95,23.24
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,18.68,3.08
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,8.96,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,16.76,0.0
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,31.2,19.69
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,45.25,32.55
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,52.42,39.11
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,59.56,45.35
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,96.0,58.62
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,141.6,86.45
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,187.12,119.54
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,238.29,160.12
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,289.71,203.07
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,343.05,247.42
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,396.63,291.4
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,448.6,333.3
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,496.98,371.45
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,544.72,408.05
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,589.34,440.52
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,629.77,469.05
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,667.88,497.08
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,703.81,523.05
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,735.32,544.44
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,764.23,563.47
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,788.11,577.81
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,808.9,589.97
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,826.39,600.07
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,840.79,608.11
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,756.58,546.34
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,643.1,461.08
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,760.06,548.44
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,849.87,611.69
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,841.57,605.69
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,829.91,597.99
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,813.25,587.26
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,793.29,574.38
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,768.61,558.33
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,740.95,539.98
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,708.61,517.38
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,673.71,492.64
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,634.44,465.35
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,593.19,435.94
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,438.3,322.1
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,299.63,219.59
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,372.23,272.55
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,401.38,288.72
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,348.14,245.34
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,296.48,202.76
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,240.59,157.34
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,189.93,116.75
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,139.77,80.05
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,94.95,52.84
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,52.76,38.43
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,47.22,33.73
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,37.53,25.34
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,29.26,17.76
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,14.76,0.85
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,8.54,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,15.81,0.0
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,26.97,16.19
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,38.29,26.68
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,44.58,32.36
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,48.92,36.12
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,85.48,47.32
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,133.54,76.26
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,182.16,112.11
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,238.22,157.12
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,291.01,201.5
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,345.27,246.9
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,397.09,289.25
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,450.31,331.43
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,499.12,369.83
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,547.02,406.46
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,591.12,439.38
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,633.54,470.22
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,672.53,498.9
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,709.17,525.44
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,740.94,547.23
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,769.88,565.75
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,794.28,580.58
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,815.47,593.17
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,827.8,599.97
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,835.73,603.9
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,843.01,608.55
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,847.12,611.17
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,846.94,611.23
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,843.75,609.39
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,835.79,604.24
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,824.6,597.01
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,807.75,584.81
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,787.77,570.59
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,763.54,555.76
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,736.42,538.01
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,707.18,517.05
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,670.64,490.85
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,631.46,463.5
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,590.59,434.31
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,544.98,400.11
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,497.94,364.21
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,448.69,326.69
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,399.62,288.31
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,347.28,246.34
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,297.04,205.54
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,245.75,164.46
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,197.56,126.54
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,146.95,89.6
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,104.2,63.0
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,64.38,48.07
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,56.56,41.47
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,45.15,31.6
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,33.71,21.28
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,17.31,1.49
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,8.11,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,14.77,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,25.55,14.97
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,38.0,26.42
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,43.9,31.85
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,49.76,37.0
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,87.04,48.68
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,135.81,78.26
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,185.69,115.44
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,238.97,158.3
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,294.74,204.72
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,348.96,249.77
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,400.64,292.29
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,452.56,333.9
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,501.98,372.38
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,550.67,409.13
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,593.67,440.89
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,635.97,471.25
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,674.48,497.99
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,710.73,522.47
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,741.98,543.16
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,770.39,561.14
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,794.19,576.47
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,814.86,589.71
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,830.67,598.49
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,843.13,605.09
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,850.59,609.74
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,854.81,612.38
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,854.24,610.67
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,850.58,607.07
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,842.08,601.69
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,830.31,594.26
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,813.24,583.68
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,793.03,571.03
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,768.51,555.27
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,741.05,536.91
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,708.27,514.43
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,673.26,490.01
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,638.0,465.74
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,596.85,436.76
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,551.06,402.96
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,504.37,367.68
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,454.83,329.99
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,405.15,291.14
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,350.22,247.12
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,298.96,205.23
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,245.91,162.41
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,195.56,122.39
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,145.88,86.04
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,101.62,58.71
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,57.8,42.61
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,50.52,36.45
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,41.01,28.19
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,31.38,19.38
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,15.87,0.37
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,8.11,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,15.23,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,30.37,18.76
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,45.58,32.76
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,53.78,40.23
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,62.22,47.6
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,96.82,59.8
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,142.35,87.87
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,191.42,124.21
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,242.5,164.74
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,293.29,206.53
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,346.38,249.98
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,397.03,290.6
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,447.68,330.0
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,496.16,367.25
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,544.45,403.31
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,588.32,435.19
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,629.66,464.45
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,668.41,491.0
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,705.32,515.61
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,735.76,535.29
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,763.42,552.71
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,787.95,567.63
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,809.65,580.4
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,824.02,588.02
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,835.13,593.4
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,842.61,597.78
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,847.08,600.29
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,846.1,598.37
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,842.21,594.7
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,834.1,589.87
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,822.94,582.87
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,805.91,572.0
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,785.95,559.14
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,761.24,542.99
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,733.94,524.93
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,704.39,505.14
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,669.2,481.25
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,629.66,454.77
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,588.73,426.65
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,543.67,394.08
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,497.87,360.21
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,448.77,323.81
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,400.21,286.84
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,349.29,246.85
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,300.11,207.65
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,246.24,165.49
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,198.76,128.78
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,151.38,94.65
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,109.72,68.44
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,71.3,53.65
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,62.08,46.0
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,47.9,33.82
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,33.86,21.32
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,17.54,0.32
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,5.97,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,11.55,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,27.14,16.16
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,42.38,30.19
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,58.0,43.99
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,73.35,57.27
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,100.45,71.36
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,131.49,92.89
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,160.27,116.48
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,184.39,136.61
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,220.38,164.07
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,258.59,193.08
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,291.7,217.71
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,325.02,241.95
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,361.24,268.22
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,398.21,294.56
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,512.54,378.94
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,636.52,468.87
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,675.39,495.04
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,712.03,519.42
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,744.31,540.49
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,773.89,558.8
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,798.28,574.22
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,819.53,587.58
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,831.98,594.23
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,840.32,598.3
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,847.98,603.27
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,852.52,606.31
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,851.96,605.12
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,848.43,602.12
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,840.21,597.4
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,828.81,590.69
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,811.8,580.34
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,791.7,567.98
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,767.06,552.29
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,746.45,538.29
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,714.45,516.77
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,679.77,493.04
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,639.72,465.74
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,597.92,436.53
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,552.41,403.23
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,505.98,368.49
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,456.01,330.8
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,403.93,290.5
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,351.49,248.47
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,300.3,206.71
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,247.0,163.75
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,196.49,123.6
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,146.73,86.78
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,101.69,58.33
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,59.42,43.94
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,49.13,35.28
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,39.26,26.72
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,29.21,17.58
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,14.75,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,7.68,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,14.23,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,26.91,15.79
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,39.65,27.74
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,46.64,34.15
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,55.25,41.66
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,92.01,53.71
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,139.44,82.8
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,188.21,118.84
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,241.71,161.47
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,294.17,204.96
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,350.99,251.44
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,403.32,293.22
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,456.36,334.27
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,505.82,372.18
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,554.61,408.47
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,599.64,441.1
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,640.39,469.94
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,678.99,496.5
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,715.33,520.91
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,747.33,541.88
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,776.58,560.15
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,800.54,575.49
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,821.35,588.78
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,838.06,598.21
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,851.53,605.58
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,859.21,610.51
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,863.59,613.44
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,862.67,612.01
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,858.57,608.64
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,849.95,603.48
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,837.99,596.24
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,821.08,585.82
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,800.94,573.33
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,776.08,557.53
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,748.28,539.58
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,715.12,517.1
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,679.52,492.57
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,640.61,466.1
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,599.74,437.55
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,555.79,405.15
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,508.69,369.74
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,458.68,332.02
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,408.44,292.98
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,355.12,250.2
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,302.93,207.55
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,246.74,162.15
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,195.7,121.27
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,144.19,82.98
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,97.38,53.35
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,53.71,39.2
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,45.8,32.51
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,37.31,25.11
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,27.06,15.82
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,13.63,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,12.73,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,25.74,14.75
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,38.82,27.02
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,46.5,34.02
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,55.92,42.22
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,91.5,54.06
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,137.25,82.25
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,184.06,116.71
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,235.97,157.96
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,287.3,200.5
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,340.56,244.28
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,394.22,287.6
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,446.23,328.63
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,494.99,366.01
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,543.18,401.77
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,532.38,392.36
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,492.48,360.68
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,531.47,388.27
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,571.09,415.58
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,671.73,488.6
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,764.73,554.53
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,788.66,569.16
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,809.52,582.25
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,824.8,590.81
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,836.71,597.24
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,844.94,602.29
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,850.01,605.41
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,849.94,604.08
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,846.82,600.91
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,838.45,596.0
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,826.86,589.1
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,810.79,579.35
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,791.48,567.52
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,707.15,507.46
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,611.3,438.12
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,656.35,474.13
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,675.77,491.07
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,636.01,463.06
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,594.55,433.54
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,549.38,400.8
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,503.32,366.55
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,454.17,329.74
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,402.99,290.34
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,345.98,245.87
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,294.5,205.38
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,244.83,165.31
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,196.12,126.2
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,147.86,90.12
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,101.9,59.95
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,61.1,45.32
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,50.31,36.25
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,39.47,26.86
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.38,16.81
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.35,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.11,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,16.22,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,23.89,13.15
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,34.69,23.57
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,40.32,28.78
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,45.95,33.75
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,84.08,45.8
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,131.81,74.95
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,181.15,111.3
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,237.55,155.78
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,289.78,198.85
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,343.58,242.82
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,395.93,284.95
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,449.49,326.84
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,498.37,364.28
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,546.43,400.07
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,591.03,432.69
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,634.07,463.44
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,672.98,490.45
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,709.6,515.35
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,741.83,536.82
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,771.28,555.35
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,736.0,527.43
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,667.64,475.82
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,765.72,547.85
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,845.87,602.88
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,854.13,608.0
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,859.05,611.49
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,790.38,563.46
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,698.26,495.73
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,780.92,558.83
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,835.7,598.87
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,782.79,561.29
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,716.16,511.97
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,682.23,489.63
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,647.2,466.14
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,676.56,490.85
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,678.96,496.13
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,617.63,451.34
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,555.28,405.98
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,483.72,354.28
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,416.04,305.01
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,345.22,253.88
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,285.64,210.69
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,288.09,210.31
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,276.5,197.24
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,224.15,157.51
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,179.91,124.64
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,141.52,95.68
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,105.14,70.13
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,65.99,49.59
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,44.99,31.97
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,34.98,23.27
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,26.27,15.17
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,13.24,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,12.8,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,24.99,13.92
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,38.09,26.38
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,45.44,33.11
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,54.44,40.96
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,91.28,53.38
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,137.6,82.02
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,185.27,117.05
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,237.98,158.65
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,289.76,201.15
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,345.92,246.61
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,397.3,287.86
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,449.49,328.7
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,461.44,339.41
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,447.93,329.49
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,539.37,396.67
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,633.91,465.2
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,672.56,491.73
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,709.03,516.58
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,645.48,467.22
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,539.25,387.54
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,686.46,496.13
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,816.9,587.65
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,830.51,594.57
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,840.34,599.88
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,848.16,604.96
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,852.84,608.1
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,852.33,606.97
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,848.78,603.99
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,840.48,599.01
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,828.99,592.05
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,812.67,581.99
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,793.23,569.91
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,676.51,486.52
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,544.33,390.52
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,624.55,451.66
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,671.88,487.95
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,633.65,461.64
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,592.11,432.84
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,546.97,399.91
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,501.28,365.83
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,443.59,323.12
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,387.26,280.84
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,337.01,241.56
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,288.53,203.05
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,218.22,152.73
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,167.37,119.12
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,135.32,95.03
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,105.3,73.46
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,77.03,58.48
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,59.54,43.84
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,43.39,30.02
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,27.23,15.77
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,13.98,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,12.8,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,22.15,11.53
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,34.01,22.91
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,39.27,27.85
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,44.59,32.57
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,85.32,45.81
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,134.86,76.36
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,188.78,116.71
