Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,243.1,159.98
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,296.19,203.74
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,350.84,248.1
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,403.87,290.15
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,457.77,331.27
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,507.26,368.5
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,555.9,403.94
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,601.05,435.89
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,644.48,465.76
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,683.75,492.36
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,720.7,516.85
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,753.37,538.05
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,783.16,556.36
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,807.87,572.18
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,829.36,585.98
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,845.52,595.2
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,858.19,602.27
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,866.55,607.93
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,871.53,611.57
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,871.49,610.85
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,868.16,608.14
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,859.79,603.3
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,848.0,596.38
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,831.85,586.72
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,812.23,574.87
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,692.09,491.61
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,556.78,394.77
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,645.52,461.79
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,691.61,497.48
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,651.8,470.4
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,609.92,441.63
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,564.36,408.58
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,517.39,373.67
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,466.75,335.88
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,414.59,295.76
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,360.96,252.94
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,308.03,209.72
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,253.29,165.31
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,200.69,123.0
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,144.36,80.39
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,95.1,48.54
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,49.07,29.53
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,38.89,26.63
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,31.77,20.39
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.55,13.53
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,12.16,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,11.95,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,21.21,10.66
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,30.75,20.16
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,36.59,25.5
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,42.39,30.55
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,83.85,43.71
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,136.61,76.7
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,187.59,114.66
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,242.09,157.97
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,295.5,201.97
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,350.34,246.62
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,404.65,290.09
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,457.42,331.26
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,507.1,368.81
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,555.87,404.52
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,601.24,436.98
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,644.92,467.41
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,684.22,494.92
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,721.15,520.32
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,754.04,541.17
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,784.07,559.38
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,808.61,573.36
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,829.91,585.2
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,845.2,593.51
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,856.82,599.55
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,865.63,605.16
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,871.06,608.75
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,870.61,608.72
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,866.84,606.73
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,858.44,601.89
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,846.63,594.97
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,830.18,583.93
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,810.41,570.83
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,785.81,555.59
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,758.15,538.35
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,724.23,516.2
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,688.13,491.7
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,648.76,465.6
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,607.42,437.43
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,561.91,404.7
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,515.85,370.72
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,465.43,333.45
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,414.7,294.76
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,360.96,252.28
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,308.23,209.72
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,251.27,164.2
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,199.29,122.81
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,146.89,83.74
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,99.07,52.92
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,54.17,33.49
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,42.77,29.82
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,34.59,22.68
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,24.86,13.68
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,11.1,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,21.72,10.87
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,33.17,22.15
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,41.27,29.45
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,47.61,34.97
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,88.42,48.97
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,137.08,79.49
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,186.44,116.21
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,240.1,158.77
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,296.14,204.65
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,351.06,249.19
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,403.53,291.0
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,456.78,332.16
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,506.31,369.57
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,554.73,405.03
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,600.18,437.6
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,644.23,468.35
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,683.36,495.01
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,720.2,519.55
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,752.92,540.46
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,782.89,558.64
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,808.03,574.78
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,829.97,588.91
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,846.19,598.15
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,858.92,605.23
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,867.32,610.6
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,872.33,613.92
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,872.31,612.87
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,868.97,609.82
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,860.56,604.93
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,848.74,597.94
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,831.87,586.55
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,811.7,573.11
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,786.72,558.73
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,758.72,542.28
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,724.11,519.53
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,687.4,494.41
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,647.83,466.84
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,606.33,437.37
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,560.72,404.51
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,514.72,370.52
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,464.31,333.22
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,413.66,294.55
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,360.42,252.44
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,308.15,210.21
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,250.92,164.47
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,198.74,122.9
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,146.63,83.94
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,99.17,53.18
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,54.68,33.52
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,42.76,29.66
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,34.17,22.19
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,24.08,12.9
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,11.1,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,22.41,11.11
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,34.52,23.13
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,42.33,30.26
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,51.51,38.27
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,91.55,52.33
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,139.13,82.41
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,187.78,118.67
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,241.58,161.59
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,294.43,205.32
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,351.46,251.73
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,403.65,293.05
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,456.84,333.79
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,506.95,371.58
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,555.16,406.77
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,599.84,438.57
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,643.13,468.5
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,682.73,495.05
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,720.09,519.44
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,752.65,540.04
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,782.46,557.82
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,807.38,573.51
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,829.14,587.19
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,844.78,595.76
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,856.95,602.19
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,865.25,607.17
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,870.2,610.15
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,869.32,608.59
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,865.17,605.1
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,857.31,600.32
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,846.1,593.52
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,828.65,583.11
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,807.99,570.67
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,782.96,555.14
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,754.95,537.65
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,720.11,514.85
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,683.48,490.07
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,647.82,465.39
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,605.76,435.9
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,559.24,402.76
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,512.06,368.29
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,461.61,331.22
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,411.15,292.99
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,355.79,249.79
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,304.09,208.5
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,250.61,166.04
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,200.0,126.11
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,149.77,89.09
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,105.39,60.52
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,61.24,39.02
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,47.6,33.61
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,36.95,24.37
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,26.13,14.28
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,13.21,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,5.12,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,22.17,10.69
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,38.36,26.3
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,55.68,41.59
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,73.1,56.72
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,99.26,70.16
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,130.83,91.62
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,170.37,120.33
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,216.08,154.84
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,262.01,190.71
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,314.91,231.75
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,369.77,272.82
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,431.19,318.15
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,477.54,351.67
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,527.4,386.5
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,572.42,417.01
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,618.09,446.95
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,656.77,471.48
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,693.98,494.37
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,729.55,516.65
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,759.64,535.15
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,784.74,551.65
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,807.14,566.28
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,829.36,579.37
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,837.47,583.25
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,806.17,560.79
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,745.48,517.72
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,687.3,478.82
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,620.03,433.08
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,576.94,404.91
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,533.68,375.97
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,688.36,487.74
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,798.99,564.79
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,679.64,482.35
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,543.7,386.52
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,457.27,327.34
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,368.25,264.77
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,432.83,313.42
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,486.62,352.99
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,507.68,369.43
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,505.32,367.73
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,350.71,256.3
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,218.52,160.67
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,262.75,191.47
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,283.18,201.2
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,132.64,91.49
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,4.12,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.29,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.46,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,2.05,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,22.94,11.1
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,39.92,27.8
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,55.54,41.71
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,71.4,55.53
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,100.77,70.84
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,124.93,90.26
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,155.31,114.26
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,185.69,138.42
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,229.86,171.9
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,282.42,212.05
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,321.77,242.23
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,361.5,272.09
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,395.52,297.66
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,428.52,321.97
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,461.06,344.98
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,492.85,367.02
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,505.0,375.18
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,520.92,385.87
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,466.03,345.24
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,397.47,294.32
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,419.18,310.12
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,440.89,325.52
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,566.15,416.2
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,692.98,504.66
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,574.5,420.06
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,451.63,331.15
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,666.74,492.23
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,844.56,619.02
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,772.22,564.85
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,684.69,500.62
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,605.64,445.04
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,536.17,395.04
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,404.47,300.48
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,277.9,206.99
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,502.53,379.4
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,673.15,503.39
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,626.36,467.08
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,577.75,430.75
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,530.71,396.6
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,482.84,361.07
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,437.82,327.19
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,391.37,291.16
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,341.4,251.35
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,292.86,211.98
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,243.17,171.58
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,195.32,132.72
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,150.18,96.15
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,104.88,63.04
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,63.23,41.86
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,48.2,35.51
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,36.54,25.07
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.62,13.55
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,13.66,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,3.69,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,7.39,0.55
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,12.74,5.27
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,18.11,9.97
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,23.91,14.15
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,29.72,18.92
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,31.39,20.18
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,33.07,21.4
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,116.88,87.8
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,202.06,153.42
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,219.7,166.37
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,236.76,178.77
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,292.68,220.63
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,357.49,268.53
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,379.66,283.72
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,395.02,293.9
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,443.45,328.89
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,487.18,360.09
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,518.86,381.68
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,550.71,403.23
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,568.34,415.14
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,585.12,426.51
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,591.25,430.5
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,596.21,433.75
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,701.47,509.17
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,804.21,580.62
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,825.5,596.75
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,840.54,609.23
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,831.63,603.23
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,819.85,595.49
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,804.56,585.78
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,786.34,574.04
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,724.74,529.49
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,666.48,487.05
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,671.49,493.51
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,668.18,493.36
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,619.8,458.06
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,571.68,422.89
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,535.74,397.34
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,498.23,369.59
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,449.28,332.89
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,397.69,293.42
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,347.65,253.71
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,299.29,214.67
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,248.52,174.21
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,201.48,137.04
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,154.94,101.85
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,113.35,73.26
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,75.44,52.37
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,58.23,43.58
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,42.38,29.69
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,26.58,14.78
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,5.97,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,21.47,9.38
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,36.55,24.91
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,50.42,37.33
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,65.33,50.35
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,97.28,66.26
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,133.72,91.86
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,159.02,115.57
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,172.83,129.98
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,217.34,163.55
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,266.07,200.38
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,349.47,261.31
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,454.78,339.78
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,475.98,356.83
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,476.12,356.65
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,558.91,418.0
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,643.73,479.82
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,683.04,507.48
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,714.7,529.77
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,602.48,444.8
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,434.83,318.39
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,641.96,473.03
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,823.89,600.25
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,739.91,536.25
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,612.53,441.42
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,757.92,549.16
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,868.56,626.48
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,868.06,625.59
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,864.38,623.58
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,856.23,618.45
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,844.83,611.3
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,827.69,600.44
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,807.41,587.57
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,735.08,537.07
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,652.12,477.22
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,567.88,417.78
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,488.58,360.72
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,568.49,422.84
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,609.9,454.85
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,540.82,402.91
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,475.83,354.24
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,395.23,294.93
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,331.23,247.65
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,309.83,229.68
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,282.86,205.75
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,236.57,168.51
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,191.43,132.15
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,147.01,97.84
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,105.83,68.45
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,68.02,46.45
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,51.0,37.67
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,37.68,25.87
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,24.14,12.76
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,6.83,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,20.82,8.61
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,34.32,23.13
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,44.9,32.79
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,57.13,43.55
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,95.91,58.55
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,141.65,89.04
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,174.93,123.06
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,186.7,139.57
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,234.02,175.42
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,291.38,219.32
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,362.54,271.92
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,451.76,338.72
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,501.34,376.9
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,551.03,414.28
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,559.62,418.35
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,546.33,405.8
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,567.56,419.82
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,585.63,430.99
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,592.91,433.77
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,597.01,434.28
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,578.53,419.15
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,565.02,407.46
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,625.62,448.4
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,695.48,493.55
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,701.17,496.0
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,705.24,498.0
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,803.34,566.91
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,873.83,612.03
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,865.44,607.54
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,853.71,601.84
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,837.69,592.22
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,818.27,580.41
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,793.28,566.12
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,765.26,549.71
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,727.5,525.91
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,694.38,503.7
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,653.77,476.19
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,611.45,446.84
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,566.28,415.15
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,519.76,381.4
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,468.91,343.82
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,416.43,303.81
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,362.89,261.23
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,310.3,218.38
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,255.79,174.0
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,204.16,132.17
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,152.37,92.43
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,105.45,60.46
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,61.49,38.39
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,43.46,31.0
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,33.04,21.76
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,22.45,11.11
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,6.83,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,20.09,7.65
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,33.67,22.42
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,42.19,30.32
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,55.35,41.84
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,96.2,56.48
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,144.15,88.39
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,192.99,125.77
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,247.14,169.64
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,300.33,214.0
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,355.66,259.43
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,410.26,303.38
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,463.71,345.25
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,513.84,383.47
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,563.43,420.09
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,609.76,453.32
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,651.52,482.51
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,691.2,509.65
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,728.71,534.68
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,761.71,555.65
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,792.1,574.09
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,817.79,590.53
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,840.36,604.94
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,859.09,615.96
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,874.69,625.0
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,755.01,541.82
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,593.6,424.57
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,758.42,545.48
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,883.95,630.72
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,875.3,624.68
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,863.2,617.44
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,846.02,606.96
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,825.53,594.35
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,800.14,578.27
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,771.71,560.16
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,738.11,538.69
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,701.93,514.01
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,662.06,487.01
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,620.17,457.88
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,573.17,423.41
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,525.07,387.28
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,474.18,348.8
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,422.24,308.33
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,367.76,264.32
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,314.45,220.31
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,259.12,174.76
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,203.46,129.28
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,150.25,88.17
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,101.9,55.28
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,56.11,32.88
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,39.83,27.81
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,31.11,20.02
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,22.19,10.56
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
