Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,15.17,3.99
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,30.15,19.45
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,37.46,26.28
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,47.32,34.98
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,90.74,49.14
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,140.63,82.25
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,194.33,123.96
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,249.64,169.38
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,304.19,215.93
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,360.44,263.41
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,414.05,307.52
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,467.96,350.54
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,518.23,389.52
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,567.71,426.69
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,613.68,460.38
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,658.1,492.05
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,697.96,519.56
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,735.49,544.71
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,768.9,565.58
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,799.5,584.41
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,825.1,600.98
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,847.47,615.44
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,864.34,625.02
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,877.76,632.4
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,886.42,638.02
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,891.58,641.47
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,891.09,640.03
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,887.13,636.45
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,878.83,631.23
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,867.04,623.83
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,849.31,611.56
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,828.29,597.2
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,802.74,580.91
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,774.13,562.55
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,737.79,539.01
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,699.74,512.54
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,659.5,485.21
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,620.22,457.77
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,573.25,423.36
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,525.44,387.5
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,473.83,348.63
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,422.18,308.54
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,365.52,263.14
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,312.02,219.25
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,256.83,174.16
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,204.5,131.57
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,152.38,91.58
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,105.76,59.91
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,61.52,37.61
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,42.76,30.23
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,32.65,21.24
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,22.42,10.37
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,19.57,6.28
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,37.96,25.99
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,47.0,34.49
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,60.1,46.06
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,100.28,61.0
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,150.59,95.26
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,198.46,131.06
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,253.95,175.1
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,307.85,220.16
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,364.0,266.45
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,420.39,311.38
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,476.34,354.68
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,527.76,394.06
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,578.64,431.85
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,623.25,464.32
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,668.82,496.58
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,709.39,524.22
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,747.7,549.63
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,781.87,571.04
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,813.34,590.07
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,838.74,606.16
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,860.92,620.15
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,878.48,629.83
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,892.64,637.34
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,900.78,642.32
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,905.45,645.18
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,905.81,644.05
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,902.72,640.81
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,893.53,635.09
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,880.87,627.23
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,863.45,616.58
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,842.61,603.74
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,816.51,587.24
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,787.35,568.7
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,753.28,546.8
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,716.57,521.75
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,675.41,493.04
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,632.25,462.32
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,584.83,427.9
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,537.24,392.45
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,484.59,353.19
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,431.72,312.49
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,375.79,268.39
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,320.98,224.0
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,264.12,177.51
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,207.11,131.17
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,152.88,89.39
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,103.77,55.94
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,57.38,33.08
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,39.96,27.74
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,31.21,19.97
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,21.0,8.96
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,11.52,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,16.28,3.72
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,32.24,21.09
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,39.43,27.91
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,53.52,34.71
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,96.32,54.5
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,146.15,88.03
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,196.45,126.76
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,255.1,174.4
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,310.0,220.51
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,366.81,267.44
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,420.71,310.52
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,475.47,352.8
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,526.38,391.48
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,576.58,428.36
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,622.96,461.55
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,667.85,492.75
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,707.97,519.82
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,745.75,544.39
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,779.37,564.71
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,810.15,582.95
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,835.05,598.43
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,856.66,611.79
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,874.11,621.22
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,888.05,628.44
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,896.27,633.7
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,900.97,636.85
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,900.43,635.46
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,896.39,631.98
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,887.98,627.13
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,876.07,620.13
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,858.09,609.3
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,836.74,596.33
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,810.91,580.42
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,781.99,562.43
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,748.2,541.1
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,711.77,516.94
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,670.77,489.68
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,627.73,460.22
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,581.13,426.46
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,533.23,390.85
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,481.42,352.08
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,428.77,311.41
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,373.46,267.07
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,319.08,222.42
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,262.45,175.98
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,208.31,131.67
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,151.27,87.52
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,101.79,53.67
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,54.82,30.48
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,36.78,25.07
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,28.75,17.86
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,20.61,8.16
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,14.42,2.07
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,30.22,19.28
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,37.2,25.89
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,50.93,31.61
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,94.89,51.77
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,145.61,85.91
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,197.07,125.92
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,255.68,173.7
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,310.63,219.58
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,367.4,266.14
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,421.94,309.3
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,476.96,351.25
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,528.2,389.76
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,578.61,426.4
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,625.18,459.21
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,670.12,489.93
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,710.3,517.64
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,748.13,542.89
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,781.79,563.26
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,812.62,581.62
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,838.4,597.82
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,860.92,611.96
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,877.94,621.36
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,891.45,628.59
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,900.13,634.13
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,905.27,637.57
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,905.14,636.48
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,901.51,633.3
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,892.6,628.2
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,880.16,620.97
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,862.48,610.73
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,841.36,598.29
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,815.76,582.63
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,787.03,564.87
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,752.33,543.05
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,715.25,518.55
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,674.27,490.43
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,631.26,460.24
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,584.07,426.38
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,535.53,390.62
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,483.74,352.13
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,430.74,311.51
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,375.18,267.77
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,320.53,223.52
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,264.2,177.37
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,207.72,131.32
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,153.02,88.95
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,103.18,54.71
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,55.77,30.99
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,36.83,25.1
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,28.38,17.53
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,19.79,7.05
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,10.24,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,14.11,1.29
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,28.57,17.96
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,35.24,24.32
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,49.88,30.09
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,94.57,50.89
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,145.88,85.86
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,200.94,129.01
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,257.49,175.28
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,312.53,221.55
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,369.33,268.43
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,424.08,312.06
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,479.13,354.35
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,530.54,393.27
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,581.17,430.37
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,627.63,463.39
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,672.33,494.22
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,712.72,522.35
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,750.74,547.79
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,784.03,567.84
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,814.33,585.73
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,840.11,602.05
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,862.63,616.29
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,879.69,626.06
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,893.21,633.61
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,901.85,639.14
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,906.96,642.54
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,905.94,640.8
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,901.44,636.98
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,892.55,631.52
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,880.18,623.92
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,862.27,613.1
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,841.06,600.18
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,815.32,584.07
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,786.52,565.92
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,752.49,544.23
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,715.88,519.72
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,674.74,492.28
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,631.62,462.73
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,584.52,428.67
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,536.04,392.74
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,484.39,354.24
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,431.43,313.53
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,375.82,269.07
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,320.98,224.15
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,264.22,177.71
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,207.42,131.42
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,153.06,89.11
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,103.17,54.56
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,55.57,30.55
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,36.06,24.43
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,27.59,16.82
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,18.96,5.84
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,14.14,0.56
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,28.61,17.95
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,36.49,25.38
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,53.05,32.23
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,97.38,53.52
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,148.69,88.64
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,201.15,129.99
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,260.39,178.65
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,316.09,225.17
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,373.75,272.35
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,428.63,316.37
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,484.03,359.37
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,534.67,397.24
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,584.93,433.42
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,631.65,466.05
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,676.71,496.48
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,716.85,524.04
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,754.63,549.09
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,787.93,568.82
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,818.33,586.47
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,843.59,602.31
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,865.57,616.11
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,880.9,624.45
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,892.52,630.53
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,900.53,635.72
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,905.1,638.86
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,904.03,637.67
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,899.54,634.44
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,890.34,629.21
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,877.72,621.91
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,859.19,610.88
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,837.44,597.81
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,810.87,581.58
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,781.33,563.34
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,744.95,540.57
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,712.14,518.44
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,670.19,490.7
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,626.51,461.01
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,579.24,427.03
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,530.93,391.38
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,478.45,352.35
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,426.06,312.14
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,369.51,267.19
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,315.58,223.13
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,259.66,177.51
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,206.86,134.49
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,153.81,92.93
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,105.44,58.93
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,60.26,35.26
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,40.87,28.39
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,28.61,17.59
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,17.9,4.39
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,9.82,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,15.14,0.07
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,29.98,19.0
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,39.29,27.72
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,56.86,35.79
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,100.26,58.81
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,149.22,92.66
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,198.83,131.11
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,253.88,175.57
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,307.51,220.15
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,363.43,265.84
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,419.05,310.27
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,474.08,353.02
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,524.83,391.45
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,575.1,428.33
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,622.1,461.82
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,663.9,490.87
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,704.12,518.0
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,742.19,543.03
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,775.58,563.53
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,806.24,582.06
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,831.49,597.88
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,853.62,611.67
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,871.23,621.57
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,885.54,629.37
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,893.42,633.84
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,897.9,636.26
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,897.68,634.77
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,894.09,631.26
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,885.37,625.61
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,873.27,617.93
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,855.26,606.53
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,834.02,593.15
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,807.99,576.42
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,779.0,557.79
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,744.81,535.71
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,708.32,510.74
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,671.47,485.28
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,627.73,454.73
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,579.62,420.51
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,530.58,384.8
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,478.22,346.53
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,425.96,307.1
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,369.08,262.73
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,315.16,219.53
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,259.24,174.7
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,206.47,132.37
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,153.32,91.88
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,105.94,59.41
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,61.4,36.04
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,39.81,27.36
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,28.89,17.66
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,17.83,3.29
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,15.13,0.0
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,29.93,18.79
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,38.93,27.26
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,59.33,36.96
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,101.31,58.73
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,150.82,93.04
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,200.76,131.57
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,256.72,176.59
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,311.45,222.08
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,370.19,269.87
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,424.48,313.26
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,479.96,356.27
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,531.25,394.76
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,581.92,431.47
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,626.02,462.65
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,670.91,493.4
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,711.19,520.09
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,749.21,544.17
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,782.68,563.95
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,813.4,581.7
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,838.72,597.31
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,860.84,610.87
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,878.33,620.22
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,892.45,627.46
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,900.48,632.22
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,905.04,634.93
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,904.36,633.49
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,900.21,630.0
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,891.26,624.91
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,878.85,617.73
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,860.85,607.04
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,839.53,594.26
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,813.36,578.07
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,784.18,559.9
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,748.16,537.15
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,710.22,511.9
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,669.15,483.86
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,629.52,456.12
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,581.35,421.9
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,532.2,386.14
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,479.9,347.88
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,427.59,308.36
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,371.98,264.72
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,315.69,219.63
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,259.46,174.44
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,206.25,131.64
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,152.8,90.82
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,105.08,58.06
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,60.19,34.53
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,40.15,27.48
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,27.81,16.62
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,17.09,1.63
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,16.52,0.0
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,32.27,20.62
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,43.03,30.69
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,63.02,40.58
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,103.0,62.65
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,150.75,95.94
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,201.92,135.25
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,257.16,179.46
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,310.8,223.65
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,367.04,269.12
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,421.04,311.33
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,477.61,354.04
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,528.44,391.89
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,578.93,428.27
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,626.13,461.44
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,672.23,492.91
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,712.67,519.71
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,751.02,544.48
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,777.68,560.4
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,808.24,578.41
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,833.5,594.0
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,855.72,607.65
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,873.07,617.26
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,887.22,624.88
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,895.39,629.75
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,900.21,632.64
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,899.01,630.86
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,894.49,627.12
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,885.36,621.57
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,872.92,614.03
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,854.2,601.31
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,832.4,586.73
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,806.31,571.58
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,777.35,554.51
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,749.6,536.85
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,712.2,511.82
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,670.07,484.26
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,626.25,454.83
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,578.49,421.08
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,529.99,385.9
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,476.81,347.07
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,424.38,307.55
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,368.71,263.99
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,314.75,220.77
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,258.89,176.09
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,206.5,134.16
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,154.07,93.9
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,107.4,61.48
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,61.67,36.35
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,41.13,28.25
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,29.19,17.63
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,17.32,0.1
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.75,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,29.2,17.95
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,38.2,26.48
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,60.48,36.8
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,102.58,59.29
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,152.41,94.09
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,203.05,133.5
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,259.79,179.46
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,314.98,225.22
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,374.22,273.23
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,428.92,316.69
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,485.03,359.89
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,537.0,398.74
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,586.16,434.37
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,633.12,466.54
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,678.74,496.72
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,719.74,524.93
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,758.49,550.39
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,792.21,570.53
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,823.18,588.67
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,848.76,603.48
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,871.1,616.19
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,889.15,626.46
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,903.81,634.64
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,911.94,640.09
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,916.52,643.42
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,916.66,644.06
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,913.24,642.55
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,903.6,636.91
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,890.43,629.11
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,872.46,617.25
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,851.08,603.25
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,824.77,586.88
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,795.36,568.47
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,760.21,546.37
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,722.45,522.07
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,680.93,494.57
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,637.37,464.93
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,589.64,430.6
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,540.7,394.54
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,488.49,355.82
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,434.86,314.84
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,378.13,269.85
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,322.55,224.69
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,265.04,177.98
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,207.9,131.61
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,152.67,88.86
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,102.86,54.25
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,55.84,29.77
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,34.59,22.85
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,25.21,14.37
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,15.63,0.0
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,15.41,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,29.88,18.51
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,40.26,28.31
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,62.03,38.44
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,103.15,61.39
