Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,154.57,97.92
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,204.05,136.41
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,260.01,181.68
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,314.38,226.75
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,371.24,273.0
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,427.25,316.9
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,483.32,359.45
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,534.84,398.0
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,585.88,434.94
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,633.31,468.28
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,675.45,497.12
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,715.67,523.92
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,753.67,548.18
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,787.46,568.48
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,818.65,586.88
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,843.76,602.42
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,865.69,615.92
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,883.47,625.8
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,897.89,633.58
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,905.79,637.28
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,910.23,638.91
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,909.43,637.34
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,905.19,633.72
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,896.16,628.23
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,883.69,620.68
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,865.24,609.65
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,843.54,596.58
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,816.96,580.11
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,787.41,561.68
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,753.08,540.22
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,716.21,516.25
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,674.97,489.23
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,631.85,460.16
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,586.75,427.89
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,537.39,391.83
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,484.13,352.66
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,430.9,312.24
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,370.55,265.16
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,315.12,220.94
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,260.73,176.68
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,207.32,132.88
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,153.07,91.13
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,104.72,57.52
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,59.16,33.1
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,37.85,25.36
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,27.64,16.08
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,19.47,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,13.99,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,27.68,16.56
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,36.01,24.6
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,59.6,34.94
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,101.88,60.8
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,145.09,94.0
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,188.99,131.25
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,225.86,163.07
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,277.56,204.03
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,329.11,244.28
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,400.55,297.33
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,483.68,359.06
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,497.92,369.37
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,486.58,359.48
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,583.08,430.04
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,675.26,496.31
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,715.67,522.92
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,753.87,546.99
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,749.41,538.54
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,715.1,509.65
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,797.76,569.71
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,864.89,614.9
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,880.13,622.83
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,891.73,628.81
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,899.87,634.0
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,904.63,637.15
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,903.29,635.47
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,898.6,631.78
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,844.9,595.23
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,768.85,540.5
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,817.26,578.44
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,836.58,594.27
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,809.82,578.29
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,780.2,560.6
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,700.58,504.29
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,612.98,441.35
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,632.59,458.2
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,628.93,457.71
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,581.17,423.38
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,532.4,387.73
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,479.87,349.22
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,426.34,308.81
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,370.34,264.88
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,315.6,220.9
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,259.53,175.93
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,206.84,133.59
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,153.38,92.39
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,105.73,59.1
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,61.08,34.94
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,37.58,25.1
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,25.86,14.55
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,13.99,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,14.97,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,29.35,17.78
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,40.86,28.63
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,65.01,40.53
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,105.24,63.91
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,153.47,98.19
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,205.32,138.58
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,260.72,183.16
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,314.77,227.55
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,371.55,273.29
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,425.3,315.17
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,480.67,356.92
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,532.64,395.4
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,583.61,431.94
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,630.38,463.47
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,675.98,493.07
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,716.43,519.24
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,754.84,543.36
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,788.41,562.95
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,819.27,580.25
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,835.12,588.95
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,857.01,601.59
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,879.72,613.71
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,887.59,616.46
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,895.96,621.41
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,901.06,624.41
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,899.73,622.23
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,895.13,618.19
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,885.05,612.18
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,871.78,604.29
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,853.25,593.56
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,831.78,581.01
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,804.44,564.05
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,774.49,544.76
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,740.06,522.15
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,700.32,495.89
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,657.81,468.5
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,614.12,439.68
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,567.14,407.23
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,519.62,373.63
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,467.31,336.4
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,415.92,298.77
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,357.77,254.8
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,305.91,214.54
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,252.08,172.87
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,202.39,134.39
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,152.39,96.88
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,108.58,66.43
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,68.08,42.74
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,45.48,31.32
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,29.57,17.17
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,13.8,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,13.14,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,25.74,14.91
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,46.56,33.53
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,73.51,51.48
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,98.59,69.05
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,124.87,89.15
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,157.19,115.48
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,189.5,141.76
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,233.53,175.82
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,286.21,216.33
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,352.55,265.85
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,437.37,328.68
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,465.52,348.94
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,479.51,358.27
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,544.74,404.19
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,607.74,447.19
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,507.58,373.71
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,380.82,279.91
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,423.25,310.77
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,466.69,340.92
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,361.15,265.4
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,245.09,180.72
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,282.6,208.66
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,320.36,235.87
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,487.56,356.21
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,630.95,454.38
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,512.64,371.66
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,381.09,278.62
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,360.36,264.7
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,339.53,250.03
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,408.07,300.47
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,475.08,348.6
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,552.36,406.21
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,622.04,457.6
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,571.66,422.31
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,513.97,382.2
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,504.06,376.36
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,482.79,361.97
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,474.23,356.96
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,458.71,346.05
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,386.91,293.07
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,317.94,241.69
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,291.88,221.04
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,257.92,193.25
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,215.12,159.13
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,175.66,127.77
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,136.05,96.42
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,99.35,68.4
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,66.18,45.63
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,43.66,31.08
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,27.05,15.72
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,10.24,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,9.48,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,18.99,9.54
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,35.93,24.81
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,52.94,37.88
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,71.71,53.24
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,91.7,69.28
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,98.35,74.74
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,103.83,79.04
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,119.91,91.58
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,136.35,104.29
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,244.46,188.31
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,365.8,281.25
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,403.43,309.51
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,440.09,336.74
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,473.02,360.61
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,506.55,384.62
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,331.6,253.52
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,140.75,104.98
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,343.69,261.37
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,539.36,404.77
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,344.63,260.63
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,131.56,97.38
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,189.33,142.11
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,247.78,186.46
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,251.08,188.77
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,254.26,191.13
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,192.86,144.48
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,131.97,97.72
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,148.64,110.77
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,165.23,123.65
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,182.98,137.34
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,200.66,150.97
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,336.95,255.85
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,463.87,350.89
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,339.78,258.19
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,213.77,162.16
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,142.45,107.3
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,72.51,52.36
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,79.16,57.84
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,85.8,63.31
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,102.01,76.6
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,118.11,89.89
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,109.97,83.68
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,101.83,77.45
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,87.99,66.66
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,74.24,55.77
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,60.6,44.66
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,47.08,33.46
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,34.73,23.11
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,22.28,13.33
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,13.18,4.76
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,4.27,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,11.95,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,22.8,12.6
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,39.45,28.0
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,57.13,41.05
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,79.6,58.95
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,103.97,78.44
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,89.2,67.35
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,68.82,51.35
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,88.3,67.08
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,107.94,82.69
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,117.32,89.71
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,126.73,96.69
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,87.06,64.75
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,47.38,32.76
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,93.12,69.19
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,139.44,105.28
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,158.58,119.94
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,177.98,134.75
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,169.09,127.63
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,160.1,120.52
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,189.16,142.8
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,218.48,165.0
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,127.15,94.65
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,36.84,23.69
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,73.51,52.71
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,110.48,81.58
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,127.72,95.04
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,144.93,108.46
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,231.79,175.07
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,319.42,240.55
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,247.95,186.99
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,177.54,133.7
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,205.0,155.09
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,232.32,176.06
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,248.49,188.58
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,264.28,200.86
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,212.81,161.82
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,162.43,123.22
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,127.19,95.99
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,92.49,68.8
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,142.41,108.98
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,194.11,150.07
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,166.68,128.69
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,143.55,110.72
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,122.99,94.63
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,103.19,79.0
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,83.64,63.35
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,64.81,48.03
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,47.3,33.42
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,30.32,20.12
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,17.75,8.15
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,5.55,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,10.69,2.85
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,21.03,12.31
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,31.4,20.42
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,43.04,30.27
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,54.61,39.91
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,46.35,32.91
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,38.04,25.87
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,63.07,46.28
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,88.06,66.34
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,168.65,130.03
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,251.73,193.87
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,271.19,208.1
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,290.3,222.06
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,307.2,233.74
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,323.79,245.03
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,341.63,257.71
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,359.64,270.42
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,383.92,287.16
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,408.42,303.82
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,420.61,311.58
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,432.27,318.98
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,478.86,351.8
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,525.85,384.06
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,429.8,315.79
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,320.69,237.17
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,392.59,289.9
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,451.79,331.73
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,353.3,261.32
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,246.8,183.68
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,198.65,148.21
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,151.03,112.28
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,205.91,154.41
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,260.8,195.74
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,337.9,253.94
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,403.25,302.46
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,317.46,239.19
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,229.0,173.02
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,196.4,148.79
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,164.57,124.65
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,157.59,119.89
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,150.56,115.0
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,141.59,108.29
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,132.38,101.31
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,113.93,87.12
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,96.1,73.27
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,78.02,58.69
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,60.23,44.07
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,44.3,30.79
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,28.78,18.67
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,16.93,7.18
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,9.04,1.45
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,18.13,9.76
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,27.24,16.88
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,37.62,25.65
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,48.03,34.3
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,79.9,60.27
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,112.17,86.05
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,128.33,98.63
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,144.89,111.45
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,231.2,178.42
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,329.93,253.65
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,380.33,291.61
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,441.71,337.36
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,458.66,348.53
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,481.2,363.55
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,514.37,387.04
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,547.4,410.09
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,518.7,386.88
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,474.25,352.61
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,536.88,397.83
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,589.14,434.75
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,642.52,471.91
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,708.43,516.79
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,725.19,528.02
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,740.47,538.58
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,491.02,363.81
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,232.67,172.52
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,244.66,182.12
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,256.54,191.03
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,367.96,274.17
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,468.32,346.96
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,548.03,405.98
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,620.03,458.35
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,564.45,418.53
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,501.57,373.83
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,457.96,343.47
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,415.6,313.45
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,305.64,231.78
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,205.82,155.99
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,180.01,136.91
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,154.9,117.98
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,129.28,98.22
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,104.38,78.84
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,90.07,67.81
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,75.86,56.63
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,61.76,45.22
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,47.8,33.72
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,35.16,23.18
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,22.29,13.09
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,12.77,3.75
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,10.24,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,19.75,9.74
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,36.46,25.29
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,54.05,38.68
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,74.33,55.07
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,96.86,73.09
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,136.83,103.24
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,186.98,141.75
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,208.3,159.63
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,222.08,170.94
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,253.66,194.99
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,285.93,219.11
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,267.87,204.76
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,245.64,187.03
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,333.29,253.6
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,435.46,328.75
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,508.1,381.4
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,595.7,443.44
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,600.51,444.01
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,591.11,435.41
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,604.06,443.57
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,615.73,450.64
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,648.08,473.07
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,692.29,502.98
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,689.37,499.82
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,672.4,487.86
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,662.69,480.24
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,651.72,471.76
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,514.93,376.57
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,366.45,270.14
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,562.38,414.99
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,734.7,534.48
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,717.69,523.38
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,698.07,512.08
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,533.25,395.99
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,371.0,277.42
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,479.4,360.95
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,560.7,420.87
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,498.73,375.41
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,434.58,328.63
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,398.51,301.96
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,360.15,272.53
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,299.5,226.02
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,245.4,184.32
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,235.61,171.08
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,204.22,137.89
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,149.98,94.55
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,102.09,59.4
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,57.43,33.2
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,32.36,21.56
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,20.49,8.91
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,14.08,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,25.59,13.98
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,37.21,25.75
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,67.98,41.14
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,109.15,67.53
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,158.89,104.81
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,212.41,147.87
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,269.61,194.92
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,288.37,217.06
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,278.39,213.49
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,378.08,289.67
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,495.41,379.14
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,547.07,418.97
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,598.42,457.82
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,584.38,443.94
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,541.38,408.1
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,536.09,402.79
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,515.04,385.82
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,542.86,404.7
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,570.34,422.92
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,582.07,430.35
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,592.64,437.03
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,620.22,455.44
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,647.32,473.24
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,694.71,506.25
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,728.63,529.87
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,834.2,607.94
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,917.0,665.7
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,906.55,658.12
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,892.74,649.16
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,734.01,537.94
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,555.75,407.4
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,694.66,512.96
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,790.42,583.77
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,755.93,560.09
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,718.69,534.56
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,600.61,448.99
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,490.04,367.38
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,458.71,345.5
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,425.43,321.26
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,436.84,330.24
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,424.37,319.02
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,355.94,265.28
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,292.79,215.72
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,248.1,177.65
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,202.52,137.73
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,149.05,95.27
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,100.12,59.33
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,57.37,33.89
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,34.41,22.98
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,20.85,8.31
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,7.68,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,2.13,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,4.1,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,9.45,2.34
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,14.81,6.6
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,21.01,11.85
