Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,27.23,17.05
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,32.21,21.1
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,37.21,25.08
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,48.88,34.52
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,60.58,43.89
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,78.17,57.79
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,95.82,71.54
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,95.89,71.35
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,95.97,71.19
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,120.2,89.97
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,144.77,108.76
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,149.66,112.33
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,154.61,115.99
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,158.76,119.04
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,162.95,122.15
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,174.48,130.89
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,186.05,139.64
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,194.18,145.76
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,202.28,151.88
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,192.43,144.28
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,182.5,136.66
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,209.06,156.62
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,235.64,176.35
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,174.33,130.03
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,113.8,83.63
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,72.09,51.24
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,30.89,18.86
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,28.36,16.9
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,25.83,14.92
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,64.69,45.74
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,103.81,76.54
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,70.87,50.75
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,38.23,24.98
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,84.9,62.22
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,131.85,99.33
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,120.84,91.07
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,109.93,82.93
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,207.81,158.4
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,276.64,206.2
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,224.09,163.58
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,178.62,126.68
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,134.08,91.54
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,94.85,62.24
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,58.57,38.11
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,35.23,23.72
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,18.13,5.73
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,8.11,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,15.68,6.21
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,31.32,21.05
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,47.04,33.41
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,65.43,48.84
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,84.48,64.56
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,77.54,58.87
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,69.66,52.29
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,121.75,94.19
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,179.93,140.12
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,220.01,170.97
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,262.46,203.33
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,291.07,224.84
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,320.06,246.41
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,371.48,284.52
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,434.9,330.65
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,512.65,387.63
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,606.45,454.17
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,604.08,448.68
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,586.26,433.17
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,589.44,433.57
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,590.92,432.51
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,623.91,454.37
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,656.59,475.26
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,482.02,353.68
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,280.02,207.54
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,311.64,231.68
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,357.38,264.49
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,367.93,272.27
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,378.14,280.06
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,389.62,288.97
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,400.53,297.49
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,408.49,303.95
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,415.47,309.74
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,364.26,272.98
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,314.5,236.92
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,292.71,221.43
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,271.11,205.79
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,266.07,202.77
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,260.01,198.8
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,232.28,178.28
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,205.15,158.0
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,241.19,185.07
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,259.87,195.98
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,215.4,159.53
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,172.06,123.71
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,130.05,89.64
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,91.46,59.79
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,55.97,35.9
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,32.49,21.53
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,16.65,3.82
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.85,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.64,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,4.1,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,6.57,0.0
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,9.45,2.21
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,12.34,4.61
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,71.58,52.88
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,134.38,103.01
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,106.23,80.47
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,78.12,57.83
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,176.94,135.89
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,280.51,215.38
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,283.92,217.26
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,284.92,217.34
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,394.34,300.1
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,513.61,387.37
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,583.16,438.31
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,668.15,499.44
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,561.66,420.0
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,429.59,320.64
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,539.38,402.02
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,639.83,474.09
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,683.93,503.64
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,714.78,524.23
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,841.84,618.76
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,935.06,683.22
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,934.08,681.9
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,929.57,679.07
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,919.7,672.82
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,906.36,664.39
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,886.96,652.02
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,864.33,637.56
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,836.36,619.5
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,805.46,599.44
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,768.85,574.21
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,729.99,547.36
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,691.95,521.27
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,646.34,489.28
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,594.76,451.2
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,542.94,412.07
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,487.9,369.38
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,432.47,325.38
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,373.59,277.91
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,317.25,231.47
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,258.95,183.46
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,204.84,138.66
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,149.51,95.01
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,99.63,58.52
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,55.57,32.05
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,31.48,20.28
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,15.9,1.93
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,12.8,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,23.37,11.2
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,35.8,24.42
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,71.81,42.93
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,114.69,71.63
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,166.56,111.3
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,221.59,156.07
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,280.48,204.85
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,337.13,252.85
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,396.74,302.42
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,453.29,348.1
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,512.43,394.61
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,565.85,435.38
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,619.0,474.76
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,668.92,510.89
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,712.98,542.09
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,754.62,571.05
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,794.04,597.47
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,829.46,619.95
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,862.31,640.52
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,888.16,656.94
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,910.75,671.16
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,928.17,680.87
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,942.06,688.28
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,950.07,693.3
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,954.47,696.07
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,953.4,695.35
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,948.71,692.39
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,938.56,685.59
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,924.85,676.55
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,904.5,663.19
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,880.8,647.69
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,853.05,629.49
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,822.26,609.25
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,783.09,583.31
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,748.21,560.03
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,702.98,527.89
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,656.05,493.99
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,604.22,455.92
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,551.95,416.64
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,496.17,374.27
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,440.04,330.47
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,380.43,282.98
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,323.11,236.07
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,263.4,186.78
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,208.01,140.79
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,152.16,96.4
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,103.8,60.98
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,55.74,31.68
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,30.8,19.59
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,11.1,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,21.45,9.56
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,29.97,19.61
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,71.37,37.66
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,119.67,69.66
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,176.35,113.64
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,232.72,160.69
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,296.44,214.4
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,355.36,264.91
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,416.35,315.95
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,474.43,362.83
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,531.93,407.8
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,585.57,448.46
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,638.33,487.18
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,686.9,521.93
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,733.75,554.25
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,775.59,581.86
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,814.91,607.48
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,849.43,628.6
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,880.89,647.48
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,906.38,663.59
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,928.41,677.45
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,943.1,685.15
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,953.84,690.36
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,961.52,695.08
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,965.49,697.52
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,963.41,696.16
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,957.64,692.55
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,945.85,684.86
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,930.44,674.95
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,909.4,661.7
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,885.08,646.34
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,856.55,627.95
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,825.0,607.51
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,784.65,581.04
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,742.64,553.29
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,703.5,526.82
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,656.6,494.25
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,604.43,456.15
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,551.67,416.7
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,495.6,374.24
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,439.15,330.28
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,379.67,282.34
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,322.36,235.03
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,262.53,185.67
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,206.9,139.47
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,150.28,94.63
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,101.62,59.13
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,54.18,30.24
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,29.33,18.27
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,11.1,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,20.26,8.36
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,32.31,21.55
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,74.24,41.11
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,121.08,72.68
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,176.64,115.92
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,232.34,162.3
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,293.13,213.2
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,351.07,262.1
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,412.47,312.51
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,470.04,358.06
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,528.75,402.92
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,582.27,442.34
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,635.17,479.93
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,680.24,510.99
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,727.71,542.69
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,769.13,569.11
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,808.15,593.45
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,842.66,613.78
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,874.36,632.1
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,900.09,647.19
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,922.47,660.12
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,939.06,668.05
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,952.09,673.79
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,959.65,677.53
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,963.53,679.11
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,961.36,677.75
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,955.49,674.26
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,944.57,667.77
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,930.02,659.16
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,909.66,647.58
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,885.9,633.85
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,856.67,616.05
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,824.4,596.24
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,625.16,459.71
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,406.91,300.57
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,506.58,377.08
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,577.73,429.34
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,400.63,300.6
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,240.02,180.31
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,244.05,184.73
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,244.66,185.63
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,306.14,230.0
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,320.05,233.31
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,260.68,184.29
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,205.5,138.59
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,148.75,93.37
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,99.74,57.37
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,53.99,29.9
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,27.1,16.3
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,11.52,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,20.84,8.37
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,34.32,23.23
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,73.14,42.87
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,116.79,72.56
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,172.25,114.94
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,225.18,157.69
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,283.92,205.29
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,304.23,226.56
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,302.83,228.48
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,398.59,299.07
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,513.69,381.42
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,566.73,418.21
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,619.53,454.16
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,607.84,442.14
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,568.41,411.25
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,577.6,417.59
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,582.48,420.28
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,640.35,460.51
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,700.56,501.16
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,683.0,487.91
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,660.98,472.29
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,717.66,513.03
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,774.64,552.85
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,803.72,572.0
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,819.52,583.11
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,750.98,536.66
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,692.52,496.37
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,683.15,491.19
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,672.4,484.7
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,790.57,572.4
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,868.33,627.7
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,708.61,518.61
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,525.9,387.32
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,590.55,437.83
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,642.92,477.25
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,532.42,397.6
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,433.2,325.12
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,399.69,301.62
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,365.81,277.08
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,367.61,279.31
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,352.8,267.86
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,287.43,217.51
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,225.66,169.9
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,187.02,139.12
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,149.91,109.11
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,113.67,80.19
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,80.39,54.29
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,50.01,32.42
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,27.61,16.6
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,14.11,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,10.67,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,19.36,6.93
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,33.86,22.81
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,73.61,42.59
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,117.59,72.9
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,173.22,115.95
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,226.71,159.6
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,285.55,207.63
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,341.58,252.57
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,400.51,298.05
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,456.87,339.86
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,514.66,380.81
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,567.44,418.88
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,620.07,455.88
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,668.06,488.52
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,714.7,519.56
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,756.36,547.78
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,795.97,573.39
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,602.06,439.77
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,344.52,252.31
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,408.91,300.1
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,474.62,346.12
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,485.06,353.11
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,495.1,360.24
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,551.67,399.91
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,592.9,428.5
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,688.66,495.43
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,767.82,549.57
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,859.04,614.82
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,907.21,648.11
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,886.55,635.44
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,873.6,628.44
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,740.37,538.87
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,603.4,441.75
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,683.59,504.38
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,732.82,543.01
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,514.61,385.81
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,295.8,221.81
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,445.86,338.1
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,539.15,406.25
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,483.05,363.65
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,427.83,321.41
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,368.91,274.78
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,312.41,228.88
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,253.83,181.17
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,199.96,136.96
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,142.72,91.49
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,96.18,57.1
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,52.37,29.87
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,26.96,15.76
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,10.67,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,19.34,6.4
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,34.97,21.02
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,73.99,43.64
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,117.99,74.59
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,170.69,115.75
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,226.66,161.94
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,285.26,210.51
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,341.5,257.1
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,400.74,304.94
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,457.08,349.42
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,515.12,393.91
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,568.12,434.18
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,619.88,472.62
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,668.76,507.42
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,716.86,540.9
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,758.26,569.55
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,797.55,595.57
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,832.81,617.47
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,855.86,631.0
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,691.79,513.18
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,455.07,336.5
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,513.29,379.93
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,587.03,432.37
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,504.74,372.85
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,436.38,322.9
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,602.79,446.32
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,765.94,561.79
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,857.96,629.55
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,906.71,664.45
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,887.3,651.67
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,864.66,637.28
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,717.27,532.97
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,545.43,405.8
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,659.61,494.65
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,729.14,548.87
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,475.18,362.06
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,215.8,162.58
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,409.36,314.61
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,537.69,410.07
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,330.16,253.14
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,140.56,106.53
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,252.76,192.41
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,312.19,230.66
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,253.39,181.76
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,199.24,136.79
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,144.04,92.69
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,93.98,55.29
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,50.48,28.24
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,25.48,14.37
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,10.24,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,18.57,5.33
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,34.44,20.03
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,74.02,42.86
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,60.78,37.46
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,20.6,11.52
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,68.73,51.05
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,117.9,90.72
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,131.18,101.16
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,144.35,111.4
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,162.41,125.17
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,180.86,139.1
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,170.72,130.41
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,160.0,121.35
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,191.53,145.36
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,223.72,169.51
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,380.48,289.38
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,525.01,396.08
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,520.48,391.11
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,513.56,384.94
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,659.02,493.16
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,809.4,600.69
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,707.47,524.21
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,597.68,442.11
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,698.26,516.21
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,783.87,577.68
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,743.2,547.37
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,701.1,516.54
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,833.06,616.7
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,920.84,678.71
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,756.79,562.94
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,560.93,416.72
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,557.85,416.4
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,552.85,413.89
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,672.38,507.02
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,736.8,557.89
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,429.3,331.72
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,113.93,84.42
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,364.86,284.38
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,544.3,418.69
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,488.39,374.79
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,432.97,330.93
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,372.26,281.27
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,315.02,233.24
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,255.0,182.88
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,199.42,135.93
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,142.56,90.42
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,94.9,55.29
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,48.35,26.09
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,23.26,12.35
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,12.8,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,9.82,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,17.87,4.27
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,34.03,18.85
