Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,76.73,43.64
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,73.97,47.62
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,43.03,30.14
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,149.17,107.37
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,290.37,215.06
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,296.02,226.05
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,266.21,205.69
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,301.55,232.99
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,337.35,259.92
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,424.42,326.41
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,512.66,392.7
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,494.16,376.08
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,454.42,343.79
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,548.96,414.04
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,638.33,478.81
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,638.64,477.01
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,635.07,472.85
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,621.61,462.43
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,619.41,459.81
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,624.33,461.85
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,628.02,463.03
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,588.79,434.28
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,532.59,393.64
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,561.27,414.53
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,573.42,423.51
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,648.43,479.34
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,734.24,541.02
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,622.6,461.04
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,528.45,392.43
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,610.33,454.79
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,670.18,499.81
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,683.33,510.5
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,678.29,508.68
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,636.91,479.64
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,593.51,448.82
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,533.81,405.07
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,476.84,362.64
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,400.24,305.33
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,339.04,258.72
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,304.17,230.57
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,270.77,202.21
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,220.48,161.39
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,173.65,123.15
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,124.27,83.95
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,84.09,53.53
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,47.84,29.0
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,24.1,12.48
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,13.23,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,9.39,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,17.33,3.21
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,37.11,22.01
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,75.29,46.72
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,106.18,72.25
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,134.94,97.6
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,199.57,145.64
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,280.29,207.95
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,340.47,256.85
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,400.07,304.22
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,421.09,321.51
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,425.14,324.45
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,518.21,395.05
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,621.45,471.42
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,668.53,503.85
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,716.69,536.5
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,758.89,565.19
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,799.16,591.25
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,834.26,612.4
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,866.95,631.77
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,763.04,556.98
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,613.53,447.37
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,727.37,529.25
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,841.09,607.25
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,469.81,350.25
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,58.62,39.87
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,400.97,300.96
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,724.01,525.37
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,580.39,423.12
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,438.47,321.4
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,623.7,458.16
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,782.28,569.78
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,805.47,588.33
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,808.58,593.38
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,657.11,485.76
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,498.43,369.68
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,590.41,441.81
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,641.0,481.71
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,588.22,442.99
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,535.31,403.91
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,478.74,361.66
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,423.26,319.0
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,364.28,272.05
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,308.02,226.2
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,248.9,178.15
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,191.65,131.4
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,137.31,88.31
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,91.01,54.02
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,47.94,26.73
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,22.38,10.49
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,12.38,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,9.39,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,17.06,2.25
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,36.66,20.37
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,77.09,45.23
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,121.8,77.59
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,175.32,119.87
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,232.38,166.86
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,291.7,215.42
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,348.33,261.77
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,408.07,309.31
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,464.2,352.82
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,521.28,395.63
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,574.26,435.06
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,627.2,473.47
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,676.41,507.37
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,722.06,538.03
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,763.33,566.0
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,802.62,591.26
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,837.03,612.17
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,868.9,631.26
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,605.21,448.01
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,267.72,197.13
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,631.28,469.46
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,945.61,680.96
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,952.83,682.66
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,956.55,684.91
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,953.91,683.63
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,947.78,680.26
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,935.34,672.58
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,919.54,662.86
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,897.75,649.34
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,872.93,633.89
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,842.95,614.72
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,810.32,593.79
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,761.32,560.63
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,708.55,523.72
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,587.5,437.78
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,474.62,355.78
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,403.54,304.37
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,346.56,262.24
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,292.92,222.56
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,236.67,180.28
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,205.19,156.13
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,174.86,132.5
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,143.61,108.1
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,113.92,84.64
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,85.63,62.25
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,59.64,41.63
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,37.03,23.54
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,17.3,6.28
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,8.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.11,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,5.76,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,85.63,64.44
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,173.97,134.83
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,179.14,138.09
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,188.56,144.73
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,190.93,145.77
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,192.91,146.52
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,346.42,263.73
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,492.64,369.78
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,525.75,391.65
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,558.69,413.7
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,456.3,338.09
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,332.97,246.36
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,276.43,205.18
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,233.97,173.61
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,441.81,326.24
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,627.48,453.37
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,633.59,455.9
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,638.64,459.21
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,446.63,326.59
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,230.14,169.43
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,396.36,292.98
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,566.91,412.29
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,729.5,529.06
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,855.95,617.9
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,825.11,597.33
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,791.99,576.52
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,681.41,499.87
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,574.12,423.89
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,410.04,306.7
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,259.78,194.72
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,342.55,259.43
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,410.6,310.44
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,424.14,320.78
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,416.93,314.13
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,358.44,267.84
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,298.47,219.61
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,240.11,172.43
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,187.06,129.21
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,133.19,86.9
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,87.75,53.3
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,45.93,25.91
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,20.41,7.45
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,8.54,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,15.84,0.0
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,37.57,21.17
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,77.32,47.25
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,121.9,80.21
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,175.42,122.65
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,228.06,165.74
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,287.03,213.74
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,288.17,219.58
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,267.68,205.66
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,298.05,228.7
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,327.41,250.11
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,365.76,278.4
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,404.86,306.72
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,443.29,333.47
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,482.27,360.09
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,520.13,386.29
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,558.41,412.42
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,630.88,461.51
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,692.25,501.81
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,721.33,520.94
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,749.77,539.8
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,762.6,548.04
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,773.56,555.22
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,754.81,541.69
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,733.81,526.87
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,842.98,604.17
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,937.5,667.94
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,924.31,659.41
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,907.98,649.98
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,887.01,637.62
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,863.07,623.34
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,738.84,537.58
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,615.58,450.28
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,679.51,500.56
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,720.73,533.23
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,578.71,431.92
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,438.5,329.55
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,499.21,377.3
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,524.78,396.98
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,395.93,300.85
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,279.84,213.37
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,296.35,224.47
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,293.98,217.91
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,236.15,170.98
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,183.83,128.44
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,130.66,86.81
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,84.76,52.77
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,44.72,25.77
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,18.86,5.21
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,8.11,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,15.06,0.0
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,38.03,21.63
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,76.19,47.36
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,121.23,80.87
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,173.63,122.22
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,225.86,165.03
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,284.12,212.7
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,339.74,257.89
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,398.89,304.78
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,459.62,351.62
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,517.65,395.27
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,570.41,434.51
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,623.41,473.01
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,672.05,506.62
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,720.07,538.99
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,662.62,493.83
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,566.93,421.41
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,585.74,433.54
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,603.22,443.97
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,665.71,487.47
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,714.47,520.97
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,696.12,505.87
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,659.55,479.05
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,826.84,599.8
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,958.47,689.03
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,956.99,687.38
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,951.97,684.71
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,939.77,677.16
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,924.22,667.58
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,829.49,603.47
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,715.12,522.5
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,781.9,573.98
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,813.73,599.1
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,772.23,571.76
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,732.86,545.0
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,685.43,513.1
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,636.98,479.75
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,584.59,442.01
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,531.98,403.17
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,420.93,320.21
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,325.38,247.98
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,322.27,243.61
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,301.28,222.82
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,238.34,171.56
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,185.19,127.95
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,130.86,85.12
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,85.42,51.48
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,43.75,24.22
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,18.81,3.47
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,10.24,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,8.11,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.81,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,37.69,18.52
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,82.46,45.68
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,131.61,82.13
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,190.33,129.59
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,247.07,177.8
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,309.55,230.64
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,301.92,231.65
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,251.7,194.95
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,276.1,213.66
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,290.72,224.18
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,307.56,236.01
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,323.03,246.5
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,358.14,271.97
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,394.1,297.66
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,377.26,284.08
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,358.16,268.9
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,521.45,390.63
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,693.6,512.75
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,687.36,505.85
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,678.01,497.8
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,834.6,613.45
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,957.5,697.26
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,964.07,700.76
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,967.06,702.89
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,962.61,698.89
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,954.61,692.73
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,581.82,437.95
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,149.68,110.01
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,160.38,118.83
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,171.04,127.09
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,166.37,123.64
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,161.74,120.26
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,181.8,135.87
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,201.8,151.42
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,221.16,166.65
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,249.03,188.32
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,321.0,244.79
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,372.3,284.24
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,365.37,279.46
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,342.88,262.1
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,337.53,255.24
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,311.79,229.96
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,250.08,178.8
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,193.72,131.78
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,136.31,85.97
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,88.23,50.34
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,41.68,21.0
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,17.08,0.42
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.12,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,9.89,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,26.56,15.16
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,43.5,29.76
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,64.29,46.77
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,88.66,66.61
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,127.44,96.99
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,176.31,135.54
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,228.57,176.38
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,287.4,222.1
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,409.03,316.04
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,545.99,420.24
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,599.96,460.8
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,653.46,500.38
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,610.77,464.3
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,532.52,401.52
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,372.96,282.97
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,194.91,145.94
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,158.13,117.54
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,121.46,88.94
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,549.4,420.33
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,935.63,686.77
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,951.86,693.22
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,964.53,699.98
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,970.67,703.72
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,973.13,705.22
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,923.24,671.94
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,842.6,612.28
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,906.67,661.83
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,935.95,681.7
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,762.85,562.12
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,556.51,410.28
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,720.83,535.79
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,825.14,611.62
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,780.88,581.69
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,732.24,548.43
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,685.05,516.37
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,636.84,482.82
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,583.16,443.64
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,529.76,403.76
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,255.3,196.86
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,6.6,0.0
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,5.35,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.11,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.29,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.46,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,49.46,30.2
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,79.4,49.39
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,40.71,23.02
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,16.72,0.0
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,8.11,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,14.99,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,38.95,20.95
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,79.73,48.18
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,125.05,81.77
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,180.62,125.86
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,235.13,171.07
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,300.51,224.84
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,312.68,239.41
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,303.23,234.41
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,344.46,266.23
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,385.83,297.28
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,389.66,299.43
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,397.56,304.19
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,353.68,269.38
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,314.81,238.05
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,463.43,350.87
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,622.62,466.87
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,762.92,569.31
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,890.45,656.91
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,915.7,672.03
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,937.77,685.7
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,946.08,689.21
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,963.54,698.92
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,841.43,613.97
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,664.58,484.97
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,841.06,615.38
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,962.82,698.65
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,951.09,690.12
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,935.88,680.38
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,913.15,666.05
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,887.28,649.72
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,857.03,630.21
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,823.98,608.8
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,789.34,586.24
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,744.75,556.7
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,697.88,523.82
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,649.72,489.43
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,531.02,401.71
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,422.84,320.49
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,435.55,330.9
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,425.79,322.08
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,363.7,272.32
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,305.2,224.55
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,243.74,174.55
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,185.23,126.74
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,128.55,82.36
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,82.09,48.33
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,40.03,20.98
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,15.71,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,14.63,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,39.14,21.76
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,79.51,49.56
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,126.41,84.67
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,182.23,128.96
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,238.44,174.92
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,307.97,231.68
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,367.47,280.54
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,430.48,330.84
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,490.99,378.06
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,554.43,426.17
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,608.88,467.05
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,663.8,507.25
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,714.97,542.94
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,765.33,576.45
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,808.03,604.5
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,839.96,625.0
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,875.15,646.4
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,907.68,665.8
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,932.85,681.56
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,954.72,695.2
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,968.94,702.5
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,979.47,707.51
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,985.86,711.39
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,988.63,713.07
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,984.84,709.23
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,977.44,703.24
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,964.1,694.67
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,947.28,683.98
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,924.35,669.69
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,898.28,653.4
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,866.92,633.35
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,841.69,617.4
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,800.19,590.63
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,756.66,562.34
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,708.42,530.19
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,658.89,495.99
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,603.76,456.09
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,549.5,415.86
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,489.93,371.17
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,431.68,326.17
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,368.28,275.59
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,308.5,226.77
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,245.64,175.93
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,188.96,129.61
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,128.44,82.12
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,81.97,48.17
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,39.37,20.31
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,14.93,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.16,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,38.8,21.97
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,77.69,49.97
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,120.83,82.31
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,178.08,127.68
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,233.42,172.49
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,298.29,225.23
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,360.94,276.23
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,423.34,325.81
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,483.82,372.76
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,547.63,420.93
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,602.62,462.05
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,657.58,502.16
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,707.12,536.78
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,758.4,571.35
