Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,801.09,598.23
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,841.64,623.32
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,877.75,645.14
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,901.09,658.29
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,926.26,673.77
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,948.2,687.09
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,968.11,698.04
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,984.68,706.87
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,990.62,710.04
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,992.85,711.02
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,990.39,709.5
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,984.23,705.76
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,970.53,696.98
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,953.26,686.06
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,931.13,672.41
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,905.68,656.64
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,874.36,637.02
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,840.15,615.43
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,798.78,588.89
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,762.03,565.33
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,713.67,533.93
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,663.9,499.8
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,609.03,460.29
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,553.88,419.54
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,494.09,374.58
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,435.14,328.91
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,372.05,278.9
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,312.09,229.94
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,248.93,177.83
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,191.57,130.08
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,132.63,83.24
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,83.9,47.2
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,37.61,17.48
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,14.51,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,13.48,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,39.21,19.6
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,82.74,48.5
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,130.48,84.52
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,191.81,133.6
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,231.2,169.28
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,268.63,201.85
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,288.39,219.48
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,305.06,232.89
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,278.63,212.63
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,240.03,182.21
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,263.14,200.01
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,286.51,217.5
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,519.99,395.06
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,749.98,559.14
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,658.01,489.05
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,515.68,383.04
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,714.3,530.84
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,898.01,656.96
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,911.21,664.46
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,932.14,678.67
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,952.14,692.29
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,968.93,703.9
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,975.12,707.98
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,977.71,709.94
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,974.71,708.79
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,968.08,705.42
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,955.48,697.55
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,939.38,687.53
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,859.54,634.59
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,757.23,560.62
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,691.31,515.08
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,640.89,479.27
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,480.18,361.92
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,330.83,249.44
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,452.16,344.59
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,543.1,414.07
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,558.31,426.97
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,546.97,419.59
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,488.08,374.5
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,429.88,328.8
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,367.28,278.01
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,307.97,228.62
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,245.23,176.5
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,188.27,128.67
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,129.15,81.3
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,80.88,45.45
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,35.36,15.67
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,11.95,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,13.66,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,40.46,20.08
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,85.19,50.67
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,136.04,90.06
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,195.0,138.38
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,252.2,186.74
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,315.04,238.95
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,374.55,287.88
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,437.18,337.6
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,494.83,381.99
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,553.51,425.5
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,491.62,376.52
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,383.16,291.43
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,464.79,352.16
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,565.97,423.98
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,702.86,523.51
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,840.99,617.97
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,875.23,636.98
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,906.71,654.97
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,932.87,670.77
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,955.84,684.58
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,967.47,689.89
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,988.45,701.27
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,994.74,704.8
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,997.29,706.28
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,994.13,702.94
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,987.21,697.47
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,851.41,609.2
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,679.63,488.9
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,820.53,592.89
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,910.04,653.56
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,878.69,633.34
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,844.38,612.26
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,801.77,585.58
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,764.04,561.96
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,716.12,531.91
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,666.72,498.87
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,547.47,412.15
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,427.39,323.46
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,445.3,337.87
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,437.4,330.3
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,374.27,279.82
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,314.0,230.43
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,250.12,178.28
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,191.99,130.11
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,132.44,82.49
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,82.86,45.56
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,36.5,15.5
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,11.1,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,12.8,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,41.26,19.55
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,89.87,52.7
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,140.15,91.19
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,200.59,139.94
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,258.81,188.09
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,322.55,239.59
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,382.72,288.33
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,445.89,337.99
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,504.38,382.1
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,562.92,424.81
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,617.74,464.05
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,672.21,501.94
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,641.91,476.19
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,580.31,428.63
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,721.33,530.42
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,851.74,617.63
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,791.3,572.36
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,690.41,498.67
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,722.03,520.67
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,752.95,540.92
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,838.56,598.4
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,910.67,645.94
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,966.04,684.16
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,989.96,698.39
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,986.31,694.55
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,979.06,688.92
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,850.94,605.81
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,687.49,492.52
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,814.26,586.02
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,898.39,643.29
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,866.67,622.93
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,841.05,607.63
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,799.93,582.47
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,756.7,555.7
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,708.07,524.88
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,658.17,491.62
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,602.33,452.49
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,547.26,412.72
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,487.57,368.56
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,429.18,323.94
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,365.3,273.45
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,304.99,224.41
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,241.78,172.82
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,184.72,125.77
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,125.68,79.36
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,75.93,42.69
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,33.12,13.62
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,9.39,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,5.97,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,19.0,8.82
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,32.27,20.65
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,49.47,35.14
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,66.84,49.55
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,86.28,65.26
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,106.1,80.96
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,135.47,103.89
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,172.53,132.48
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,259.21,199.13
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,347.2,264.9
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,362.24,274.53
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,374.22,281.89
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,345.47,259.01
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,324.34,241.71
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,299.7,222.98
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,261.09,193.95
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,273.95,202.79
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,286.85,211.33
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,325.6,238.97
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,349.74,255.79
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,498.88,360.95
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,632.71,449.86
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,582.81,414.67
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,513.65,367.88
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,667.11,475.64
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,782.14,553.35
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,680.79,484.72
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,564.51,405.91
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,585.06,422.09
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,603.01,435.33
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,744.59,539.53
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,826.69,598.65
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,790.7,576.22
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,744.83,547.95
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,696.58,516.41
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,647.16,482.72
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,593.61,445.37
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,538.51,405.74
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,478.73,361.68
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,420.41,317.26
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,357.07,267.25
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,297.5,218.89
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,235.11,168.38
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,179.15,122.56
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,118.37,74.79
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,71.95,40.69
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,30.77,12.08
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,11.99,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,40.29,19.04
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,85.08,50.2
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,136.42,89.95
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,196.02,138.34
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,253.5,186.42
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,317.45,239.09
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,376.67,287.34
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,438.95,336.43
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,379.66,292.19
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,263.16,201.29
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,461.32,354.23
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,663.38,502.08
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,711.12,533.6
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,757.34,563.58
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,653.7,486.1
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,498.17,369.3
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,485.69,359.42
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,454.81,335.83
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,435.33,321.31
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,414.83,305.96
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,327.36,242.39
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,228.15,168.88
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,243.22,180.28
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,258.28,191.42
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,651.83,485.7
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,960.68,692.51
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,641.1,473.7
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,253.96,186.88
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,318.9,236.17
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,369.83,273.63
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,454.08,336.43
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,517.66,383.41
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,654.17,486.79
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,740.74,552.33
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,692.5,519.54
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,645.09,487.08
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,590.75,447.92
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,536.14,407.56
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,476.72,362.93
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,418.79,318.09
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,357.52,268.95
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,298.86,220.57
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,235.83,168.71
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,179.18,121.77
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,121.5,76.1
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,72.56,39.76
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,30.26,9.81
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,7.68,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,8.65,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,36.47,18.44
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,74.49,47.27
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,119.5,82.27
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,173.25,125.47
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,230.94,172.19
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,290.56,219.64
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,346.82,264.2
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,406.89,310.47
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,463.02,352.61
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,521.45,395.22
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,579.87,437.34
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,633.73,475.39
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,592.11,442.03
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,513.95,382.67
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,538.01,399.48
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,560.84,414.66
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,624.15,457.97
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,673.43,490.96
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,800.17,580.84
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,922.93,664.52
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,843.36,605.95
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,746.72,536.42
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,502.64,368.33
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,244.76,179.7
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,623.93,461.33
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,939.3,674.88
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,814.4,585.97
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,682.96,493.77
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,484.53,356.1
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,278.09,205.27
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,440.88,327.67
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,566.08,418.19
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,658.01,486.4
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,712.5,527.82
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,663.64,494.8
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,614.29,461.32
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,555.41,419.41
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,502.83,380.95
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,444.2,337.39
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,387.85,294.41
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,329.13,248.16
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,273.76,203.48
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,214.11,155.45
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,161.12,112.58
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,105.05,68.52
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,61.96,36.17
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,24.25,6.41
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,10.68,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,40.7,18.67
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,86.52,51.29
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,138.29,91.5
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,198.43,140.12
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,256.96,188.2
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,321.75,240.15
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,381.34,287.74
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,444.08,336.22
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,502.72,380.23
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,562.52,423.68
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,615.78,460.62
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,670.02,497.05
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,719.33,529.03
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,767.38,558.26
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,809.13,583.87
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,848.73,607.87
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,752.72,539.7
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,606.26,434.92
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,797.17,569.23
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,949.53,665.77
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,586.51,427.47
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,137.96,98.95
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,425.62,312.72
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,714.21,506.94
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,866.67,611.03
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,979.86,683.05
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,732.9,523.05
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,426.57,307.69
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,704.34,509.38
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,899.97,637.14
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,868.09,617.61
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,833.46,598.39
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,798.19,577.73
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,752.86,550.02
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,704.14,518.44
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,654.19,484.4
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,598.46,445.69
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,543.56,406.36
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,482.82,362.0
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,423.55,317.22
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,359.84,267.15
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,299.75,218.55
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,235.85,167.1
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,178.53,120.34
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,119.65,74.08
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,70.05,37.4
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,24.14,3.52
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,11.15,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,43.56,19.19
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,92.01,53.64
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,143.65,93.99
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,205.71,144.58
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,264.26,193.35
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,328.36,245.34
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,389.2,293.64
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,452.99,342.09
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,511.03,384.22
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,568.9,424.19
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,623.28,460.28
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,677.27,494.51
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,565.47,411.53
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,385.06,279.6
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,334.48,244.36
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,267.58,195.62
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,452.41,328.78
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,614.66,437.95
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,673.66,475.46
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,716.27,503.22
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,866.08,605.54
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,977.22,675.38
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,783.65,550.74
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,514.3,366.1
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,640.98,455.83
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,764.64,537.22
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,878.36,615.2
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,942.74,657.02
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,720.08,513.04
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,447.46,322.56
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,676.61,490.38
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,834.67,597.81
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,691.12,500.57
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,549.77,401.23
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,610.18,449.43
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,643.3,476.47
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,587.55,437.21
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,532.02,397.59
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,471.5,353.52
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,412.77,309.32
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,349.0,259.49
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,289.2,211.48
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,222.35,158.22
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,166.83,113.31
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,110.23,69.2
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,64.9,35.82
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,23.48,1.27
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,9.87,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,40.03,18.54
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,83.92,51.3
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,132.79,89.29
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,192.31,137.48
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,249.29,184.89
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,317.77,240.8
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,377.1,288.6
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,439.87,337.51
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,498.6,381.86
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,558.9,425.84
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,613.43,464.68
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,667.92,502.22
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,716.64,533.81
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,760.6,560.75
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,802.14,584.34
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,841.64,605.9
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,875.69,623.94
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,907.09,639.95
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,931.81,652.05
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,953.4,661.95
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,964.54,663.93
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,985.93,671.92
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,900.02,616.56
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,765.94,526.65
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,801.54,551.52
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,850.8,581.87
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,833.04,571.61
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,813.06,560.85
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,875.14,606.6
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,900.31,624.13
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,782.09,550.28
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,636.37,452.99
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,712.13,511.02
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,755.12,543.4
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,705.82,512.37
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,655.28,479.34
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,599.56,441.7
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,543.69,402.67
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,483.37,359.26
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,423.87,314.91
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,360.24,265.6
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,300.0,217.33
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,235.11,165.43
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,176.99,118.19
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,116.73,71.22
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,68.41,35.7
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,22.42,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,10.22,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,41.85,17.81
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,93.22,55.24
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,144.82,95.73
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,207.35,146.89
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,268.21,197.64
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,335.99,252.99
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,397.28,302.56
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,461.32,352.49
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,520.57,396.37
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,580.83,439.18
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,636.44,478.41
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,691.58,515.95
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,740.94,546.92
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,781.78,571.03
