Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,1057.23,776.55
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,1061.7,779.26
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,1062.21,779.56
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,1056.7,776.09
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,1047.26,770.23
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,1031.95,760.36
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,1012.88,748.16
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,987.15,731.91
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,957.95,713.4
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,922.77,690.57
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,884.62,665.68
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,840.3,636.61
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,793.86,605.8
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,741.94,571.51
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,688.64,535.21
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,634.68,495.0
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,575.31,449.77
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,510.05,398.97
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,446.24,347.68
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,376.96,290.67
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,311.45,234.94
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,240.52,174.72
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,177.38,120.37
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,108.77,64.77
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,53.35,8.57
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,15.52,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,43.06,6.07
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,113.25,69.77
2016,9,30,7,15,502.5,42.0,2.55,14.0,132.0,173.02,121.31
2016,9,30,7,30,598.0,51.0,2.5,14.0,185.0,244.39,183.85
2016,9,30,7,45,655.0,57.0,2.5,14.5,241.5,309.34,241.72
2016,9,30,8,0,712.0,63.0,2.5,15.0,298.0,380.55,303.21
2016,9,30,8,15,749.0,68.0,2.35,16.0,353.5,446.41,357.64
2016,9,30,8,30,786.0,73.0,2.2,17.0,409.0,514.89,411.55
2016,9,30,8,45,811.5,76.5,2.05,18.0,462.0,577.16,458.22
2016,9,30,9,0,837.0,80.0,1.9,19.0,515.0,640.01,503.03
2016,9,30,9,15,855.5,82.5,1.9,19.0,563.5,691.98,541.09
2016,9,30,9,30,874.0,85.0,1.9,19.0,612.0,747.6,579.06
2016,9,30,9,45,886.5,87.5,1.9,19.5,654.0,797.39,610.76
2016,9,30,10,0,899.0,90.0,1.9,20.0,696.0,845.26,640.58
2016,9,30,10,15,908.5,92.0,1.85,20.5,731.5,887.81,665.78
2016,9,30,10,30,918.0,94.0,1.8,21.0,767.0,927.7,688.81
2016,9,30,10,45,924.0,95.5,1.8,21.5,795.0,960.97,707.77
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,990.97,724.53
2016,9,30,11,15,934.5,97.5,1.75,22.0,842.5,1015.02,738.15
2016,9,30,11,30,939.0,98.0,1.7,22.0,862.0,1035.46,749.51
2016,9,30,11,45,943.5,97.0,1.7,22.5,873.0,1050.54,756.86
2016,9,30,12,0,948.0,96.0,1.7,23.0,884.0,1061.79,761.95
2016,9,30,12,15,948.5,96.0,1.7,23.0,886.0,1066.2,764.41
2016,9,30,12,30,949.0,96.0,1.7,23.0,888.0,1066.62,764.62
2016,9,30,12,45,947.5,95.5,1.75,23.5,881.0,1060.51,760.25
2016,9,30,13,0,946.0,95.0,1.8,24.0,874.0,1050.45,753.61
2016,9,30,13,15,942.0,94.5,1.8,24.0,858.0,1034.05,743.89
2016,9,30,13,30,938.0,94.0,1.8,24.0,842.0,1013.89,731.97
2016,9,30,13,45,932.0,93.0,1.85,24.0,818.0,987.66,716.93
2016,9,30,14,0,926.0,92.0,1.9,24.0,794.0,958.02,699.67
2016,9,30,14,15,917.5,90.5,1.9,24.0,762.0,922.35,677.83
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,883.75,653.98
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,839.16,626.4
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,792.4,596.95
2016,9,30,15,15,868.5,83.5,2.0,24.0,605.5,740.42,563.02
2016,9,30,15,30,853.0,81.0,2.0,24.0,560.0,687.07,527.21
2016,9,30,15,45,831.5,77.5,2.0,24.0,509.0,632.1,487.55
2016,9,30,16,0,810.0,74.0,2.0,24.0,458.0,571.9,442.95
2016,9,30,16,15,779.0,70.5,1.8,23.5,403.5,506.79,393.19
2016,9,30,16,30,748.0,67.0,1.6,23.0,349.0,443.25,342.93
2016,9,30,16,45,703.0,61.5,1.45,22.5,293.0,373.6,286.51
2016,9,30,17,0,658.0,56.0,1.3,22.0,237.0,307.92,231.35
2016,9,30,17,15,585.0,48.5,1.2,21.0,182.0,236.54,171.34
2016,9,30,17,30,512.0,41.0,1.1,20.0,127.0,173.16,117.18
2016,9,30,17,45,384.0,30.0,1.05,19.5,80.0,105.4,62.21
2016,9,30,18,0,256.0,19.0,1.0,19.0,33.0,50.61,1.23
2016,9,30,18,15,128.0,9.5,1.0,18.5,16.5,14.82,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,58.0,19.0,0.6,15.5,25.5,25.9,0.66
2016,10,1,7,0,116.0,38.0,0.6,16.0,51.0,61.23,39.22
2016,10,1,7,15,147.0,60.0,0.75,16.5,86.5,98.27,71.13
2016,10,1,7,30,178.0,82.0,0.9,17.0,122.0,139.18,106.27
2016,10,1,7,45,197.5,104.0,1.05,17.5,159.5,179.64,140.99
2016,10,1,8,0,217.0,126.0,1.2,18.0,197.0,222.37,176.8
2016,10,1,8,15,220.0,151.0,1.15,18.5,234.0,262.26,209.17
2016,10,1,8,30,223.0,176.0,1.1,19.0,271.0,302.25,240.47
2016,10,1,8,45,300.5,187.5,1.05,19.5,333.0,372.82,295.02
2016,10,1,9,0,378.0,199.0,1.0,20.0,395.0,450.91,353.47
2016,10,1,9,15,324.5,232.0,1.0,20.5,411.5,466.89,362.78
2016,10,1,9,30,271.0,265.0,1.0,21.0,428.0,477.09,367.77
2016,10,1,9,45,160.0,276.0,1.0,21.5,374.5,399.51,307.51
2016,10,1,10,0,49.0,287.0,1.0,22.0,321.0,310.84,238.09
2016,10,1,10,15,37.5,284.5,0.95,22.5,311.0,299.7,228.9
2016,10,1,10,30,26.0,282.0,0.9,23.0,301.0,271.71,206.74
2016,10,1,10,45,104.5,333.0,0.9,23.5,414.0,413.06,312.54
2016,10,1,11,0,183.0,384.0,0.9,24.0,527.0,561.59,416.92
2016,10,1,11,15,543.0,244.0,0.85,24.0,681.0,805.09,588.15
2016,10,1,11,30,903.0,104.0,0.8,24.0,835.0,1008.39,714.22
2016,10,1,11,45,667.0,225.5,0.8,24.5,769.0,934.11,663.56
2016,10,1,12,0,431.0,347.0,0.8,25.0,703.0,820.61,585.09
2016,10,1,12,15,333.0,380.5,0.75,25.0,656.0,741.91,532.57
2016,10,1,12,30,235.0,414.0,0.7,25.0,609.0,658.52,475.44
2016,10,1,12,45,185.5,412.0,0.65,25.0,565.5,605.68,439.31
2016,10,1,13,0,136.0,410.0,0.6,25.0,522.0,552.59,402.21
2016,10,1,13,15,312.5,358.0,0.55,25.0,608.5,688.08,498.48
2016,10,1,13,30,489.0,306.0,0.5,25.0,695.0,815.63,583.11
2016,10,1,13,45,431.5,318.5,0.5,25.5,654.5,761.73,544.92
2016,10,1,14,0,374.0,331.0,0.5,26.0,614.0,693.66,499.83
2016,10,1,14,15,277.0,334.0,0.6,25.5,538.5,598.7,437.98
2016,10,1,14,30,180.0,337.0,0.7,25.0,463.0,492.34,365.81
2016,10,1,14,45,188.0,316.5,0.8,25.0,441.5,470.68,353.12
2016,10,1,15,0,196.0,296.0,0.9,25.0,420.0,447.93,338.55
2016,10,1,15,15,118.5,261.0,1.0,25.0,335.0,346.02,263.96
2016,10,1,15,30,41.0,226.0,1.1,25.0,250.0,238.79,183.07
2016,10,1,15,45,38.0,204.5,1.2,25.0,225.0,214.0,165.01
2016,10,1,16,0,35.0,183.0,1.3,25.0,200.0,189.61,146.6
2016,10,1,16,15,30.5,162.0,1.25,24.5,175.5,165.35,128.13
2016,10,1,16,30,26.0,141.0,1.2,24.0,151.0,141.7,109.8
2016,10,1,16,45,20.0,119.0,1.2,23.5,126.0,111.71,85.97
2016,10,1,17,0,14.0,97.0,1.2,23.0,101.0,89.0,67.62
2016,10,1,17,15,7.0,74.5,1.1,22.0,76.5,66.28,49.03
2016,10,1,17,30,0.0,52.0,1.0,21.0,52.0,44.46,30.9
2016,10,1,17,45,0.0,32.0,0.95,20.5,32.0,27.09,15.73
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.89,0.0
2016,10,1,18,15,0.0,6.0,0.9,19.5,6.0,5.12,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,137.0,19.0,0.85,15.5,33.5,37.64,0.0
2016,10,2,7,0,274.0,38.0,0.9,16.0,67.0,95.05,59.71
2016,10,2,7,15,369.5,51.5,0.95,16.5,117.0,152.64,107.92
2016,10,2,7,30,465.0,65.0,1.0,17.0,167.0,220.94,165.55
2016,10,2,7,45,527.0,75.0,1.1,17.5,221.5,284.83,220.29
2016,10,2,8,0,589.0,85.0,1.2,18.0,276.0,355.34,279.07
2016,10,2,8,15,632.0,92.0,1.15,19.0,330.5,419.81,330.43
2016,10,2,8,30,675.0,99.0,1.1,20.0,385.0,487.8,382.18
2016,10,2,8,45,704.0,105.0,1.1,21.0,436.5,549.5,427.3
2016,10,2,9,0,733.0,111.0,1.1,22.0,488.0,612.42,471.43
2016,10,2,9,15,755.5,115.5,1.15,22.5,536.0,670.06,511.53
2016,10,2,9,30,778.0,120.0,1.2,23.0,584.0,724.32,548.24
2016,10,2,9,45,792.5,124.0,1.25,23.5,626.0,774.17,579.79
2016,10,2,10,0,807.0,128.0,1.3,24.0,668.0,822.48,609.67
2016,10,2,10,15,819.5,131.0,1.3,24.0,703.5,866.22,636.7
2016,10,2,10,30,832.0,134.0,1.3,24.0,739.0,907.75,662.02
2016,10,2,10,45,838.5,137.0,1.35,24.5,766.5,941.28,681.44
2016,10,2,11,0,845.0,140.0,1.4,25.0,794.0,971.82,698.93
2016,10,2,11,15,851.0,141.0,1.4,25.0,813.0,996.59,713.39
2016,10,2,11,30,857.0,142.0,1.4,25.0,832.0,1018.02,725.86
2016,10,2,11,45,892.5,123.5,1.45,25.5,851.0,1031.37,732.82
2016,10,2,12,0,928.0,105.0,1.5,26.0,870.0,1054.65,746.08
2016,10,2,12,15,928.5,105.0,1.5,26.0,872.0,1058.81,748.2
2016,10,2,12,30,929.0,105.0,1.5,26.0,874.0,1059.07,748.32
2016,10,2,12,45,927.0,105.0,1.5,26.5,867.0,1052.93,743.25
2016,10,2,13,0,925.0,105.0,1.5,27.0,860.0,1042.93,736.05
2016,10,2,13,15,921.5,104.0,1.5,27.0,844.0,1026.59,726.58
2016,10,2,13,30,918.0,103.0,1.5,27.0,828.0,1006.57,714.99
2016,10,2,13,45,911.0,102.0,1.5,27.0,803.5,979.68,699.21
2016,10,2,14,0,904.0,101.0,1.5,27.0,779.0,949.49,681.42
2016,10,2,14,15,895.0,99.5,1.5,27.0,747.0,913.88,660.12
2016,10,2,14,30,886.0,98.0,1.5,27.0,715.0,875.45,636.93
2016,10,2,14,45,866.5,99.0,1.55,27.0,674.5,828.51,608.48
2016,10,2,15,0,847.0,100.0,1.6,27.0,634.0,787.12,583.35
2016,10,2,15,15,829.5,97.0,1.6,27.0,588.0,733.79,549.16
2016,10,2,15,30,812.0,94.0,1.6,27.0,542.0,679.37,512.65
2016,10,2,15,45,788.0,90.0,1.6,27.0,491.5,618.92,470.11
2016,10,2,16,0,764.0,86.0,1.6,27.0,441.0,558.68,426.38
2016,10,2,16,15,730.0,81.0,1.5,26.5,387.0,492.55,377.14
2016,10,2,16,30,696.0,76.0,1.4,26.0,333.0,429.44,328.37
2016,10,2,16,45,646.5,69.5,1.3,25.5,277.5,359.57,272.83
2016,10,2,17,0,597.0,63.0,1.2,25.0,222.0,294.36,219.08
2016,10,2,17,15,518.5,54.0,1.15,24.0,168.0,222.92,160.18
2016,10,2,17,30,440.0,45.0,1.1,23.0,114.0,160.53,107.99
2016,10,2,17,45,307.5,31.5,1.05,22.0,70.0,93.99,54.7
2016,10,2,18,0,175.0,18.0,1.0,21.0,26.0,40.19,0.0
2016,10,2,18,15,87.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.7,17.5,31.5,35.63,0.0
2016,10,3,7,0,226.0,39.0,0.8,18.0,63.0,88.31,55.63
2016,10,3,7,15,322.5,54.0,0.9,18.5,111.5,142.72,100.71
2016,10,3,7,30,419.0,69.0,1.0,19.0,160.0,209.28,156.25
2016,10,3,7,45,485.0,79.0,1.1,19.5,213.5,274.7,211.52
2016,10,3,8,0,551.0,89.0,1.2,20.0,267.0,344.72,269.29
2016,10,3,8,15,595.0,97.0,1.35,21.0,320.5,408.69,320.53
2016,10,3,8,30,639.0,105.0,1.5,22.0,374.0,476.36,372.78
2016,10,3,8,45,675.5,109.0,1.65,23.0,425.5,538.73,419.37
2016,10,3,9,0,712.0,113.0,1.8,24.0,477.0,603.06,465.85
2016,10,3,9,15,734.5,117.5,1.85,24.0,524.0,659.71,506.67
2016,10,3,9,30,757.0,122.0,1.9,24.0,571.0,716.25,546.47
2016,10,3,9,45,774.5,125.0,1.95,24.5,612.5,763.08,576.66
2016,10,3,10,0,792.0,128.0,2.0,25.0,654.0,812.11,607.6
2016,10,3,10,15,804.0,130.5,2.05,25.5,689.0,854.32,633.48
2016,10,3,10,30,816.0,133.0,2.1,26.0,724.0,894.33,657.65
2016,10,3,10,45,829.5,132.0,2.15,26.5,752.5,929.56,678.49
2016,10,3,11,0,843.0,131.0,2.2,27.0,781.0,962.14,697.5
2016,10,3,11,15,559.5,259.5,2.2,27.0,695.5,840.3,614.49
2016,10,3,11,30,276.0,388.0,2.2,27.0,610.0,686.89,504.0
2016,10,3,11,45,565.0,263.0,2.25,27.5,724.5,867.38,633.42
2016,10,3,12,0,854.0,138.0,2.3,28.0,839.0,1030.37,737.78
2016,10,3,12,15,854.5,138.5,2.3,28.0,841.0,1034.83,738.76
2016,10,3,12,30,855.0,139.0,2.3,28.0,843.0,1035.57,739.19
2016,10,3,12,45,856.0,136.5,2.35,28.0,836.5,1029.84,736.3
2016,10,3,13,0,857.0,134.0,2.4,28.0,830.0,1020.4,731.25
2016,10,3,13,15,853.0,133.0,2.4,28.0,814.5,1003.98,721.4
2016,10,3,13,30,849.0,132.0,2.4,28.0,799.0,984.08,709.48
2016,10,3,13,45,588.0,236.5,2.45,28.0,692.0,834.08,611.17
2016,10,3,14,0,327.0,341.0,2.5,28.0,585.0,663.08,490.64
2016,10,3,14,15,572.5,232.0,2.5,28.0,637.0,774.95,575.51
2016,10,3,14,30,818.0,123.0,2.5,28.0,689.0,853.8,631.11
2016,10,3,14,45,801.0,121.5,2.5,28.0,649.5,807.7,600.71
2016,10,3,15,0,784.0,120.0,2.5,28.0,610.0,759.99,569.92
2016,10,3,15,15,765.0,116.0,2.5,28.0,565.5,709.96,536.75
2016,10,3,15,30,746.0,112.0,2.5,28.0,521.0,655.88,498.95
2016,10,3,15,45,719.0,107.5,2.5,28.0,471.0,595.7,455.76
2016,10,3,16,0,692.0,103.0,2.5,28.0,421.0,536.22,411.85
2016,10,3,16,15,655.5,96.5,2.3,27.5,368.5,470.6,362.25
2016,10,3,16,30,619.0,90.0,2.1,27.0,316.0,407.46,312.99
2016,10,3,16,45,566.0,82.0,1.9,26.5,262.0,338.67,257.98
2016,10,3,17,0,513.0,74.0,1.7,26.0,208.0,275.02,205.5
2016,10,3,17,15,433.5,62.0,1.55,25.0,156.0,205.17,148.12
2016,10,3,17,30,354.0,50.0,1.4,24.0,104.0,142.99,96.66
2016,10,3,17,45,233.5,33.5,1.25,23.0,62.5,81.87,47.48
2016,10,3,18,0,113.0,17.0,1.1,22.0,21.0,27.32,0.0
2016,10,3,18,15,56.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,71.5,20.5,2.25,20.5,28.0,29.94,0.0
2016,10,4,7,0,143.0,41.0,2.4,21.0,56.0,71.95,45.25
2016,10,4,7,15,235.5,59.0,2.55,21.5,101.5,127.03,90.12
2016,10,4,7,30,328.0,77.0,2.7,22.0,147.0,190.15,142.28
2016,10,4,7,45,410.5,86.0,2.85,22.5,200.0,251.79,193.9
2016,10,4,8,0,493.0,95.0,3.0,23.0,253.0,322.79,252.47
2016,10,4,8,15,539.0,103.5,3.2,23.0,305.0,389.3,307.16
2016,10,4,8,30,585.0,112.0,3.4,23.0,357.0,455.69,360.54
2016,10,4,8,45,622.5,117.0,3.6,23.5,407.5,517.05,408.14
2016,10,4,9,0,660.0,122.0,3.8,24.0,458.0,580.59,456.12
2016,10,4,9,15,683.5,126.5,3.75,24.0,503.5,635.59,496.82
2016,10,4,9,30,707.0,131.0,3.7,24.0,549.0,690.69,536.64
2016,10,4,9,45,721.5,136.0,3.65,24.5,588.5,738.98,569.29
2016,10,4,10,0,736.0,141.0,3.6,25.0,628.0,786.01,599.57
2016,10,4,10,15,748.5,144.0,3.55,25.0,662.0,827.57,626.77
2016,10,4,10,30,761.0,147.0,3.5,25.0,696.0,861.38,648.4
2016,10,4,10,45,465.5,263.5,3.45,25.5,603.5,731.07,551.17
2016,10,4,11,0,170.0,380.0,3.4,26.0,511.0,548.56,412.64
2016,10,4,11,15,183.5,389.5,3.4,26.0,534.0,575.59,432.82
2016,10,4,11,30,197.0,399.0,3.4,26.0,557.0,602.38,451.71
2016,10,4,11,45,520.5,263.0,3.4,26.5,686.5,824.4,614.35
2016,10,4,12,0,844.0,127.0,3.4,27.0,816.0,996.49,729.05
2016,10,4,12,15,844.5,127.0,3.35,27.0,817.5,1000.18,729.52
2016,10,4,12,30,845.0,127.0,3.3,27.0,819.0,1000.33,729.23
2016,10,4,12,45,844.5,125.5,3.3,27.0,812.5,994.35,725.5
2016,10,4,13,0,844.0,124.0,3.3,27.0,806.0,984.85,719.66
2016,10,4,13,15,840.0,123.0,3.25,27.0,791.0,968.94,709.41
2016,10,4,13,30,836.0,122.0,3.2,27.0,776.0,961.59,704.97
2016,10,4,13,45,832.5,119.0,3.15,27.5,753.0,936.83,687.74
2016,10,4,14,0,829.0,116.0,3.1,28.0,730.0,908.88,668.63
2016,10,4,14,15,819.0,114.0,3.05,28.0,699.0,873.18,645.74
2016,10,4,14,30,809.0,112.0,3.0,28.0,668.0,834.97,621.12
2016,10,4,14,45,793.0,110.5,2.95,28.5,629.5,790.09,590.62
2016,10,4,15,0,777.0,109.0,2.9,29.0,591.0,743.6,558.89
2016,10,4,15,15,758.0,105.5,2.8,29.0,547.5,691.43,523.78
2016,10,4,15,30,739.0,102.0,2.7,29.0,504.0,638.52,486.19
2016,10,4,15,45,713.5,97.5,2.6,29.0,455.5,581.9,444.95
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,523.73,401.59
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.0,459.52,352.75
2016,10,4,16,30,615.0,82.0,1.9,28.0,303.0,397.82,304.37
2016,10,4,16,45,561.0,74.5,1.65,27.5,250.5,329.5,249.76
2016,10,4,17,0,507.0,67.0,1.4,27.0,198.0,266.51,197.9
2016,10,4,17,15,424.0,56.5,1.3,26.0,147.5,197.52,141.56
2016,10,4,17,30,341.0,46.0,1.2,25.0,97.0,138.26,92.77
2016,10,4,17,45,214.5,30.5,1.1,24.5,57.5,75.88,42.59
2016,10,4,18,0,88.0,15.0,1.0,24.0,18.0,22.83,0.0
2016,10,4,18,15,44.0,7.5,1.05,23.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,105.5,18.5,1.5,21.5,29.0,34.47,0.0
2016,10,5,7,0,211.0,37.0,1.7,22.0,58.0,85.58,52.76
2016,10,5,7,15,313.0,51.0,1.9,22.5,105.5,139.89,97.49
2016,10,5,7,30,415.0,65.0,2.1,23.0,153.0,207.06,153.11
2016,10,5,7,45,490.5,73.0,2.35,23.5,206.5,274.4,209.71
2016,10,5,8,0,566.0,81.0,2.6,24.0,260.0,347.08,269.71
2016,10,5,8,15,610.5,87.5,2.6,24.5,313.0,410.6,321.07
2016,10,5,8,30,655.0,94.0,2.6,25.0,366.0,477.82,373.52
2016,10,5,8,45,347.0,148.0,2.65,25.5,294.0,377.65,295.83
2016,10,5,9,0,39.0,202.0,2.7,26.0,222.0,214.17,165.28
2016,10,5,9,15,408.5,154.0,2.65,26.5,392.5,464.99,362.73
2016,10,5,9,30,778.0,106.0,2.6,27.0,563.0,715.87,546.06
2016,10,5,9,45,796.5,107.5,2.55,27.5,604.5,765.97,576.17
2016,10,5,10,0,815.0,109.0,2.5,28.0,646.0,814.81,606.26
2016,10,5,10,15,826.0,111.0,2.45,28.5,680.0,856.17,630.75
2016,10,5,10,30,837.0,113.0,2.4,29.0,714.0,895.2,653.36
2016,10,5,10,45,846.0,114.5,2.4,29.5,741.0,929.27,672.87
2016,10,5,11,0,855.0,116.0,2.4,30.0,768.0,949.28,683.21
2016,10,5,11,15,860.0,117.0,2.35,30.0,787.0,972.46,696.64
2016,10,5,11,30,865.0,118.0,2.3,30.0,806.0,992.33,707.94
2016,10,5,11,45,875.0,114.0,2.3,30.5,817.5,1008.47,716.04
2016,10,5,12,0,885.0,110.0,2.3,31.0,829.0,1021.13,722.07
2016,10,5,12,15,885.5,110.0,2.25,31.0,830.5,1024.9,723.61
2016,10,5,12,30,886.0,110.0,2.2,31.0,832.0,1024.95,723.06
2016,10,5,12,45,884.5,109.0,2.2,31.0,825.0,1018.2,719.03
2016,10,5,13,0,883.0,108.0,2.2,31.0,818.0,1007.78,712.93
2016,10,5,13,15,879.0,107.5,2.2,31.0,802.5,991.81,703.5
2016,10,5,13,30,875.0,107.0,2.2,31.0,787.0,972.37,692.04
2016,10,5,13,45,869.0,105.0,2.25,31.5,763.0,946.04,675.43
2016,10,5,14,0,863.0,103.0,2.3,32.0,739.0,916.55,656.87
2016,10,5,14,15,853.5,101.0,2.3,31.5,707.5,880.95,636.49
2016,10,5,14,30,844.0,99.0,2.3,31.0,676.0,842.74,614.23
2016,10,5,14,45,831.5,96.5,2.35,31.0,637.5,806.88,592.42
2016,10,5,15,0,819.0,94.0,2.4,31.0,599.0,760.6,563.3
2016,10,5,15,15,801.0,91.0,2.4,31.0,555.0,708.02,529.16
2016,10,5,15,30,783.0,88.0,2.4,31.0,511.0,654.51,492.95
2016,10,5,15,45,759.0,84.5,2.45,31.0,461.5,595.97,451.54
2016,10,5,16,0,735.0,81.0,2.5,31.0,412.0,537.72,409.03
2016,10,5,16,15,700.0,76.0,2.3,30.5,359.5,472.59,360.1
2016,10,5,16,30,665.0,71.0,2.1,30.0,307.0,410.65,311.95
2016,10,5,16,45,614.0,64.5,1.95,29.5,253.5,341.96,257.3
2016,10,5,17,0,563.0,58.0,1.8,29.0,200.0,278.21,204.83
2016,10,5,17,15,479.0,49.5,1.6,28.0,148.5,207.71,147.05
2016,10,5,17,30,395.0,41.0,1.4,27.0,97.0,146.99,96.84
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.0,81.47,43.78
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,24.28,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,35.06,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,87.75,53.73
2016,10,6,7,15,327.0,49.0,1.65,22.5,105.0,142.71,99.28
2016,10,6,7,30,432.0,62.0,1.8,23.0,152.0,213.95,158.16
2016,10,6,7,45,523.5,66.0,1.95,23.5,207.5,281.72,214.85
2016,10,6,8,0,615.0,70.0,2.1,24.0,263.0,359.15,278.32
2016,10,6,8,15,657.5,75.5,2.1,24.5,316.5,423.19,329.94
2016,10,6,8,30,700.0,81.0,2.1,25.0,370.0,490.65,382.28
2016,10,6,8,45,738.5,82.5,2.15,25.5,423.0,553.01,429.28
2016,10,6,9,0,777.0,84.0,2.2,26.0,476.0,618.61,477.07
2016,10,6,9,15,403.5,157.0,2.2,26.5,362.0,466.01,360.24
2016,10,6,9,30,30.0,230.0,2.2,27.0,248.0,238.3,181.5
2016,10,6,9,45,32.0,246.0,2.2,27.5,266.5,256.85,195.49
2016,10,6,10,0,34.0,262.0,2.2,28.0,285.0,275.63,208.77
2016,10,6,10,15,457.5,177.5,2.2,28.5,504.0,605.55,459.16
2016,10,6,10,30,881.0,93.0,2.2,29.0,723.0,904.89,660.52
2016,10,6,10,45,893.5,92.0,2.25,29.5,751.0,939.96,678.45
2016,10,6,11,0,906.0,91.0,2.3,30.0,779.0,972.21,696.98
2016,10,6,11,15,559.0,242.0,2.35,30.0,670.5,825.81,599.7
2016,10,6,11,30,212.0,393.0,2.4,30.0,562.0,613.06,447.84
2016,10,6,11,45,229.5,396.0,2.45,30.5,580.5,636.57,464.84
2016,10,6,12,0,247.0,399.0,2.5,31.0,599.0,659.4,479.77
2016,10,6,12,15,202.5,404.0,2.5,31.0,568.0,620.77,451.96
2016,10,6,12,30,158.0,409.0,2.5,31.0,537.0,581.07,423.58
2016,10,6,12,45,104.5,383.5,2.55,31.0,468.0,478.26,351.23
2016,10,6,13,0,51.0,358.0,2.6,31.0,399.0,396.78,292.34
2016,10,6,13,15,171.0,363.0,2.6,31.0,496.0,539.65,397.93
2016,10,6,13,30,291.0,368.0,2.6,31.0,593.0,677.17,495.05
2016,10,6,13,45,595.0,227.5,2.6,31.0,669.5,834.73,608.72
2016,10,6,14,0,899.0,87.0,2.6,31.0,746.0,932.79,673.79
2016,10,6,14,15,890.0,86.0,2.6,31.0,714.5,897.62,651.14
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,859.7,627.73
2016,10,6,14,45,855.5,88.5,2.6,31.0,641.5,810.7,596.73
2016,10,6,15,0,830.0,92.0,2.6,31.0,600.0,767.57,569.41
2016,10,6,15,15,812.0,89.0,2.6,30.5,555.0,714.49,535.91
2016,10,6,15,30,794.0,86.0,2.6,30.0,510.0,660.47,500.32
2016,10,6,15,45,766.5,83.0,2.6,30.0,460.0,599.68,456.8
2016,10,6,16,0,739.0,80.0,2.6,30.0,410.0,539.5,412.45
2016,10,6,16,15,703.0,75.5,2.4,29.5,357.0,474.13,363.08
2016,10,6,16,30,667.0,71.0,2.2,29.0,304.0,412.13,314.6
2016,10,6,16,45,609.0,65.0,2.05,29.0,250.0,340.87,257.23
2016,10,6,17,0,551.0,59.0,1.9,29.0,196.0,275.33,202.9
2016,10,6,17,15,464.5,50.0,1.75,28.0,144.5,204.23,144.7
2016,10,6,17,30,378.0,41.0,1.6,27.0,93.0,143.23,94.33
2016,10,6,17,45,232.5,26.5,1.45,26.0,54.0,76.61,39.73
2016,10,6,18,0,87.0,12.0,1.3,25.0,15.0,20.28,0.0
2016,10,6,18,15,43.5,6.0,1.4,24.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,7.0,0.85,21.5,7.0,5.97,0.0
2016,10,7,7,0,0.0,14.0,1.0,22.0,14.0,11.52,3.24
2016,10,7,7,15,0.0,25.5,1.1,22.5,25.5,21.03,11.55
2016,10,7,7,30,0.0,37.0,1.2,23.0,37.0,30.56,19.67
2016,10,7,7,45,0.0,51.0,1.3,23.5,51.0,42.21,29.4
2016,10,7,8,0,0.0,65.0,1.4,24.0,65.0,53.99,39.06
2016,10,7,8,15,0.0,78.0,1.55,24.5,78.0,65.12,48.0
2016,10,7,8,30,0.0,91.0,1.7,25.0,91.0,76.31,56.82
2016,10,7,8,45,395.0,83.5,1.85,25.5,281.5,348.14,275.6
2016,10,7,9,0,790.0,76.0,2.0,26.0,472.0,620.24,479.37
2016,10,7,9,15,395.0,50.0,2.15,26.0,248.0,347.77,274.61
2016,10,7,9,30,0.0,24.0,2.3,26.0,24.0,19.86,10.37
2016,10,7,9,45,0.0,26.0,2.5,26.5,26.0,21.53,11.73
2016,10,7,10,0,0.0,28.0,2.7,27.0,28.0,23.21,12.99
2016,10,7,10,15,0.0,29.5,2.85,27.0,29.5,24.47,13.96
2016,10,7,10,30,0.0,31.0,3.0,27.0,31.0,25.73,14.93
2016,10,7,10,45,440.0,63.5,3.15,27.5,396.5,494.7,384.51
2016,10,7,11,0,880.0,96.0,3.3,28.0,762.0,954.55,703.2
2016,10,7,11,15,548.5,243.0,3.45,28.0,661.5,818.02,606.19
2016,10,7,11,30,217.0,390.0,3.6,28.0,561.0,615.91,457.97
2016,10,7,11,45,112.5,294.5,3.8,28.0,383.5,412.22,311.05
2016,10,7,12,0,8.0,199.0,4.0,28.0,206.0,179.6,134.18
2016,10,7,12,15,187.0,285.0,4.15,28.0,436.0,499.06,378.71
2016,10,7,12,30,366.0,371.0,4.3,28.0,666.0,772.37,574.17
2016,10,7,12,45,591.0,256.0,4.5,28.0,728.0,900.38,667.53
2016,10,7,13,0,816.0,141.0,4.7,28.0,790.0,991.59,731.22
2016,10,7,13,15,667.5,212.5,4.8,28.0,736.5,917.94,682.31
2016,10,7,13,30,519.0,284.0,4.9,28.0,683.0,828.54,619.0
2016,10,7,13,45,273.0,283.5,5.05,28.0,493.0,563.96,428.52
2016,10,7,14,0,27.0,283.0,5.2,28.0,303.0,293.33,222.13
2016,10,7,14,15,23.5,265.0,5.25,27.5,282.0,255.13,194.31
2016,10,7,14,30,20.0,247.0,5.3,27.0,261.0,234.65,179.3
2016,10,7,14,45,10.0,175.0,5.4,27.0,182.0,158.62,120.43
2016,10,7,15,0,0.0,103.0,5.5,27.0,103.0,86.09,63.24
2016,10,7,15,15,31.5,164.0,5.45,26.5,181.0,173.1,133.51
2016,10,7,15,30,63.0,225.0,5.4,26.0,259.0,256.42,200.02
2016,10,7,15,45,31.5,167.5,5.4,25.5,184.5,174.9,135.88
2016,10,7,16,0,0.0,110.0,5.4,25.0,110.0,93.13,70.32
2016,10,7,16,15,0.0,95.5,5.35,24.5,95.5,80.52,60.49
2016,10,7,16,30,0.0,81.0,5.3,24.0,81.0,67.99,50.5
2016,10,7,16,45,0.0,66.0,5.3,23.5,66.0,55.06,40.01
2016,10,7,17,0,0.0,51.0,5.3,23.0,51.0,42.22,29.38
2016,10,7,17,15,0.0,37.0,5.15,22.5,37.0,30.58,19.57
2016,10,7,17,30,0.0,23.0,5.0,22.0,23.0,18.96,9.69
2016,10,7,17,45,0.0,13.0,4.9,21.5,13.0,10.7,1.68
2016,10,7,18,0,0.0,3.0,4.8,21.0,3.0,2.56,0.0
2016,10,7,18,15,0.0,1.5,4.75,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.5,4.05,13.5,28.5,31.49,0.0
2016,10,8,7,0,253.0,33.0,4.2,14.0,57.0,92.96,57.73
2016,10,8,7,15,356.0,45.5,4.25,14.5,104.5,151.54,109.13
2016,10,8,7,30,459.0,58.0,4.3,15.0,152.0,221.87,170.11
2016,10,8,7,45,525.0,67.0,4.4,15.5,205.0,286.65,227.49
2016,10,8,8,0,591.0,76.0,4.5,16.0,258.0,358.48,289.58
2016,10,8,8,15,634.5,82.0,4.4,16.5,311.0,422.48,343.67
2016,10,8,8,30,678.0,88.0,4.3,17.0,364.0,490.02,398.68
2016,10,8,8,45,709.5,92.5,4.25,18.0,415.0,551.71,446.51
2016,10,8,9,0,741.0,97.0,4.2,19.0,466.0,614.82,493.71
2016,10,8,9,15,763.0,101.0,4.1,19.5,513.0,669.34,533.72
2016,10,8,9,30,785.0,105.0,4.0,20.0,560.0,725.74,573.05
2016,10,8,9,45,803.5,107.0,3.95,21.0,601.0,776.57,605.71
2016,10,8,10,0,822.0,109.0,3.9,22.0,642.0,826.13,636.73
2016,10,8,10,15,833.5,111.0,3.8,22.5,676.5,868.01,662.72
2016,10,8,10,30,845.0,113.0,3.7,23.0,711.0,907.57,686.73
2016,10,8,10,45,855.0,113.5,3.65,23.5,738.5,930.82,699.61
2016,10,8,11,0,865.0,114.0,3.6,24.0,766.0,961.34,717.46
2016,10,8,11,15,870.5,115.5,3.5,24.5,785.0,985.54,730.55
2016,10,8,11,30,876.0,117.0,3.4,25.0,804.0,1006.42,741.4
2016,10,8,11,45,879.5,117.0,3.35,25.5,814.0,1020.24,748.0
2016,10,8,12,0,883.0,117.0,3.3,26.0,824.0,1030.48,752.4
2016,10,8,12,15,883.5,117.0,3.25,26.0,825.5,1034.03,754.09
2016,10,8,12,30,884.0,117.0,3.2,26.0,827.0,1033.88,753.58
2016,10,8,12,45,883.5,115.5,3.2,26.5,820.5,1027.41,748.09
2016,10,8,13,0,883.0,114.0,3.2,27.0,814.0,1017.26,740.44
2016,10,8,13,15,879.0,113.5,3.2,27.0,798.0,1001.1,730.53
2016,10,8,13,30,875.0,113.0,3.2,27.0,782.0,981.47,718.49
2016,10,8,13,45,870.0,110.5,3.2,27.0,758.0,955.38,702.3
2016,10,8,14,0,865.0,108.0,3.2,27.0,734.0,926.09,684.05
2016,10,8,14,15,855.0,106.0,3.2,27.0,702.0,889.83,661.1
2016,10,8,14,30,845.0,104.0,3.2,27.0,670.0,859.81,642.32
2016,10,8,14,45,822.0,105.5,3.2,27.0,629.5,811.09,610.56
2016,10,8,15,0,799.0,107.0,3.2,27.0,589.0,761.11,577.66
2016,10,8,15,15,779.5,103.5,3.2,27.0,544.0,707.48,541.7
2016,10,8,15,30,760.0,100.0,3.2,27.0,499.0,653.1,503.28
2016,10,8,15,45,739.5,93.5,3.2,27.0,450.5,596.53,461.96
2016,10,8,16,0,719.0,87.0,3.2,27.0,402.0,537.74,417.82
2016,10,8,16,15,681.5,81.5,2.95,26.5,349.0,471.31,366.71
2016,10,8,16,30,644.0,76.0,2.7,26.0,296.0,407.47,315.98
2016,10,8,16,45,595.5,67.5,2.45,25.5,243.0,338.77,259.95
2016,10,8,17,0,547.0,59.0,2.2,25.0,190.0,274.79,206.01
2016,10,8,17,15,459.0,49.0,2.0,24.0,139.0,202.39,145.6
2016,10,8,17,30,371.0,39.0,1.8,23.0,88.0,140.36,93.38
2016,10,8,17,45,229.5,24.5,1.65,22.0,49.5,73.5,34.15
2016,10,8,18,0,88.0,10.0,1.5,21.0,11.0,18.82,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.0,2.65,12.5,31.5,38.75,0.0
2016,10,9,7,0,394.0,26.0,2.9,13.0,63.0,117.24,71.0
2016,10,9,7,15,501.0,35.0,2.95,13.5,114.5,179.91,128.13
2016,10,9,7,30,608.0,44.0,3.0,14.0,166.0,257.02,195.93
2016,10,9,7,45,669.0,50.0,3.05,15.0,222.5,325.51,256.86
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,400.16,320.87
2016,10,9,8,15,612.0,89.0,3.15,17.0,300.5,420.23,339.5
2016,10,9,8,30,494.0,122.0,3.2,18.0,322.0,418.15,338.29
2016,10,9,8,45,527.0,132.5,3.3,19.0,371.0,477.11,384.29
2016,10,9,9,0,560.0,143.0,3.4,20.0,420.0,538.25,430.23
2016,10,9,9,15,729.5,109.5,3.3,20.5,506.5,659.26,521.8
2016,10,9,9,30,899.0,76.0,3.2,21.0,593.0,775.03,603.53
2016,10,9,9,45,912.5,78.0,3.15,21.5,635.5,825.65,635.51
2016,10,9,10,0,926.0,80.0,3.1,22.0,678.0,874.33,665.96
2016,10,9,10,15,935.5,81.5,3.05,22.0,713.5,916.72,692.91
2016,10,9,10,30,945.0,83.0,3.0,22.0,749.0,956.36,717.76
2016,10,9,10,45,952.5,84.0,3.0,22.5,776.5,990.58,737.77
2016,10,9,11,0,960.0,85.0,3.0,23.0,804.0,1021.52,755.5
2016,10,9,11,15,964.5,86.0,3.0,23.0,823.5,1046.06,770.49
2016,10,9,11,30,969.0,87.0,3.0,23.0,843.0,1066.87,783.16
2016,10,9,11,45,824.0,161.0,3.05,23.5,810.0,1026.09,754.87
2016,10,9,12,0,679.0,235.0,3.1,24.0,777.0,972.59,718.69
2016,10,9,12,15,824.5,162.5,3.1,24.0,821.5,1037.59,761.79
2016,10,9,12,30,970.0,90.0,3.1,24.0,866.0,1092.36,796.71
2016,10,9,12,45,968.5,90.0,3.15,24.5,858.5,1086.0,791.22
2016,10,9,13,0,967.0,90.0,3.2,25.0,851.0,1075.64,783.89
