Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,963.0,89.0,3.2,25.0,834.5,1057.72,772.94
2016,10,9,13,30,959.0,88.0,3.2,25.0,818.0,1036.01,759.7
2016,10,9,13,45,952.0,87.5,3.25,25.0,793.0,1008.33,743.04
2016,10,9,14,0,945.0,87.0,3.3,25.0,768.0,977.25,724.13
2016,10,9,14,15,936.5,85.5,3.3,24.5,735.0,940.48,702.37
2016,10,9,14,30,928.0,84.0,3.3,24.0,702.0,900.77,678.43
2016,10,9,14,45,913.5,83.0,3.3,24.0,661.5,853.97,648.04
2016,10,9,15,0,899.0,82.0,3.3,24.0,621.0,805.15,615.94
2016,10,9,15,15,882.0,79.5,3.15,23.5,574.5,751.05,580.08
2016,10,9,15,30,865.0,77.0,3.0,23.0,528.0,695.76,542.78
2016,10,9,15,45,832.5,70.0,2.85,23.0,469.0,629.1,493.1
2016,10,9,16,0,800.0,63.0,2.7,23.0,410.0,558.14,439.08
2016,10,9,16,15,772.0,63.0,2.45,22.0,362.0,499.1,393.51
2016,10,9,16,30,744.0,63.0,2.2,21.0,314.0,441.12,346.84
2016,10,9,16,45,688.0,57.5,1.95,20.5,257.0,366.82,285.28
2016,10,9,17,0,632.0,52.0,1.7,20.0,200.0,298.95,227.01
2016,10,9,17,15,541.0,43.5,1.7,19.5,146.0,222.17,161.49
2016,10,9,17,30,450.0,35.0,1.7,19.0,92.0,156.08,104.27
2016,10,9,17,45,225.0,17.5,1.7,18.5,46.0,65.46,26.76
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,166.0,14.5,1.05,11.5,29.0,36.14,0.0
2016,10,10,7,0,332.0,29.0,1.1,12.0,58.0,108.67,66.2
2016,10,10,7,15,441.0,40.0,1.2,12.5,109.0,171.61,123.24
2016,10,10,7,30,550.0,51.0,1.3,13.0,160.0,247.99,189.52
2016,10,10,7,45,617.0,58.5,1.4,14.0,216.5,317.09,249.88
2016,10,10,8,0,684.0,66.0,1.5,15.0,273.0,393.24,314.02
2016,10,10,8,15,726.0,71.5,1.35,16.0,329.0,459.75,367.51
2016,10,10,8,30,768.0,77.0,1.2,17.0,385.0,530.81,421.57
2016,10,10,8,45,798.5,80.5,1.05,18.0,438.5,595.33,467.82
2016,10,10,9,0,829.0,84.0,0.9,19.0,492.0,660.88,512.16
2016,10,10,9,15,849.5,87.5,0.9,20.0,540.5,719.95,551.01
2016,10,10,9,30,870.0,91.0,0.9,21.0,589.0,778.36,586.51
2016,10,10,9,45,885.0,93.5,0.9,22.0,632.0,822.8,611.68
2016,10,10,10,0,900.0,96.0,0.9,23.0,675.0,872.18,639.63
2016,10,10,10,15,911.0,98.0,0.85,23.0,710.5,915.47,664.61
2016,10,10,10,30,922.0,100.0,0.8,23.0,746.0,956.17,687.59
2016,10,10,10,45,929.5,101.5,0.8,23.5,773.5,990.24,705.81
2016,10,10,11,0,937.0,103.0,0.8,24.0,801.0,1021.1,721.98
2016,10,10,11,15,942.0,103.5,0.8,24.5,820.5,1045.03,733.88
2016,10,10,11,30,947.0,104.0,0.8,25.0,840.0,1065.34,743.7
2016,10,10,11,45,952.0,103.0,0.8,25.5,851.0,1080.25,750.38
2016,10,10,12,0,957.0,102.0,0.8,26.0,862.0,1091.31,754.96
2016,10,10,12,15,957.0,102.0,0.85,26.0,863.0,1094.46,757.7
2016,10,10,12,30,957.0,102.0,0.9,26.0,864.0,1093.61,758.34
2016,10,10,12,45,955.0,102.0,0.95,26.0,856.0,1086.75,755.6
2016,10,10,13,0,953.0,102.0,1.0,26.0,848.0,1075.94,750.68
2016,10,10,13,15,949.0,101.0,1.05,26.0,831.0,1058.17,741.7
2016,10,10,13,30,945.0,100.0,1.1,26.0,814.0,1036.65,730.56
2016,10,10,13,45,938.0,98.5,1.15,26.5,788.5,1008.11,713.71
2016,10,10,14,0,931.0,97.0,1.2,27.0,763.0,976.23,694.8
2016,10,10,14,15,921.0,95.5,1.2,27.0,729.5,938.49,672.68
2016,10,10,14,30,911.0,94.0,1.2,27.0,696.0,897.96,648.67
2016,10,10,14,45,899.0,91.0,1.3,27.0,655.5,851.56,621.95
2016,10,10,15,0,887.0,88.0,1.4,27.0,615.0,803.0,593.17
2016,10,10,15,15,868.5,85.5,1.45,26.5,568.0,754.54,564.35
2016,10,10,15,30,850.0,83.0,1.5,26.0,521.0,698.05,528.77
2016,10,10,15,45,825.0,79.0,1.55,26.0,469.5,634.96,484.76
2016,10,10,16,0,800.0,75.0,1.6,26.0,418.0,572.15,439.33
2016,10,10,16,15,763.0,70.5,1.45,25.0,362.5,502.94,387.98
2016,10,10,16,30,726.0,66.0,1.3,24.0,307.0,436.02,336.25
2016,10,10,16,45,670.5,59.5,1.15,23.5,250.5,363.04,277.3
2016,10,10,17,0,615.0,53.0,1.0,23.0,194.0,294.32,219.74
2016,10,10,17,15,522.5,44.0,1.05,22.0,140.5,217.54,155.98
2016,10,10,17,30,430.0,35.0,1.1,21.0,87.0,151.65,100.03
2016,10,10,17,45,215.0,17.5,1.15,20.0,43.5,63.49,21.9
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.0,0.75,14.5,28.0,35.07,0.0
2016,10,11,7,0,317.0,28.0,0.7,15.0,56.0,105.78,62.97
2016,10,11,7,15,428.5,39.0,0.75,15.5,106.0,168.64,119.61
2016,10,11,7,30,540.0,50.0,0.8,16.0,156.0,245.29,184.93
2016,10,11,7,45,604.0,57.5,0.85,17.0,211.0,312.69,242.79
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,386.81,303.94
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,452.14,356.11
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,522.1,409.46
2016,10,11,8,45,782.5,79.0,1.1,21.0,428.0,585.71,456.27
2016,10,11,9,0,812.0,83.0,1.2,22.0,480.0,650.31,502.02
2016,10,11,9,15,832.5,86.0,1.2,22.5,527.5,707.96,541.03
2016,10,11,9,30,853.0,89.0,1.2,23.0,575.0,764.99,577.01
2016,10,11,9,45,868.5,91.5,1.2,24.0,617.0,809.08,602.29
2016,10,11,10,0,884.0,94.0,1.2,25.0,659.0,858.19,630.4
2016,10,11,10,15,895.0,95.5,1.2,25.5,694.0,900.3,654.54
2016,10,11,10,30,906.0,97.0,1.2,26.0,729.0,939.89,676.79
2016,10,11,10,45,914.0,98.0,1.25,26.5,756.0,973.36,695.77
2016,10,11,11,0,922.0,99.0,1.3,27.0,783.0,1003.72,712.77
2016,10,11,11,15,926.5,100.0,1.35,27.0,802.0,1027.35,727.06
2016,10,11,11,30,931.0,101.0,1.4,27.0,821.0,1047.4,739.32
2016,10,11,11,45,936.5,100.0,1.45,27.5,831.5,1062.54,747.25
2016,10,11,12,0,942.0,99.0,1.5,28.0,842.0,1073.91,753.05
2016,10,11,12,15,942.0,99.0,1.55,28.0,843.5,1076.95,755.46
2016,10,11,12,30,942.0,99.0,1.6,28.0,845.0,1076.05,755.73
2016,10,11,12,45,940.5,98.0,1.7,28.5,837.0,1068.59,751.45
2016,10,11,13,0,939.0,97.0,1.8,29.0,829.0,1057.24,744.93
2016,10,11,13,15,935.0,96.5,1.8,29.0,812.5,1040.15,735.05
2016,10,11,13,30,931.0,96.0,1.8,29.0,796.0,1019.38,723.06
2016,10,11,13,45,925.0,94.0,1.85,29.0,771.0,991.48,707.32
2016,10,11,14,0,919.0,92.0,1.9,29.0,746.0,960.23,689.47
2016,10,11,14,15,909.5,90.5,1.9,29.0,713.0,923.24,667.27
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,883.49,643.17
2016,10,11,14,45,883.5,88.0,1.95,29.0,639.5,836.0,614.2
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,786.74,583.62
2016,10,11,15,15,849.0,84.5,2.0,28.5,553.0,739.5,554.61
2016,10,11,15,30,831.0,82.0,2.0,28.0,507.0,684.25,518.95
2016,10,11,15,45,805.5,78.0,2.0,28.0,456.0,621.77,474.6
2016,10,11,16,0,780.0,74.0,2.0,28.0,405.0,559.66,429.11
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.0,491.81,378.33
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,426.23,327.32
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,354.39,269.29
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,286.81,212.78
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,210.73,149.9
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,145.76,94.99
2016,10,11,17,45,204.0,17.0,1.1,22.0,41.0,60.79,15.66
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,125.0,15.0,1.2,17.5,26.0,31.37,0.0
2016,10,12,7,0,250.0,30.0,1.3,18.0,52.0,93.99,55.03
2016,10,12,7,15,362.5,43.0,1.55,18.5,100.0,155.7,110.21
2016,10,12,7,30,475.0,56.0,1.8,19.0,148.0,230.99,173.93
2016,10,12,7,45,550.0,63.0,2.1,20.0,202.5,298.79,232.04
2016,10,12,8,0,625.0,70.0,2.4,21.0,257.0,374.47,295.05
2016,10,12,8,15,669.5,76.0,2.55,21.5,310.5,440.99,349.62
2016,10,12,8,30,714.0,82.0,2.7,22.0,364.0,511.08,405.09
2016,10,12,8,45,455.5,147.0,2.85,23.0,336.0,452.55,358.12
2016,10,12,9,0,197.0,212.0,3.0,24.0,308.0,346.7,272.82
2016,10,12,9,15,513.0,152.5,3.0,24.5,435.5,547.45,429.46
2016,10,12,9,30,829.0,93.0,3.0,25.0,563.0,752.95,578.91
2016,10,12,9,45,847.0,94.5,3.05,26.0,604.5,804.33,609.76
2016,10,12,10,0,865.0,96.0,3.1,27.0,646.0,845.99,634.42
2016,10,12,10,15,876.0,97.5,3.1,27.5,680.5,887.39,659.53
2016,10,12,10,30,887.0,99.0,3.1,28.0,715.0,926.32,682.67
2016,10,12,10,45,895.0,100.5,3.15,28.5,741.5,959.76,702.34
2016,10,12,11,0,903.0,102.0,3.2,29.0,768.0,990.15,719.95
2016,10,12,11,15,907.5,103.0,3.2,29.0,786.5,1013.34,733.94
2016,10,12,11,30,912.0,104.0,3.2,29.0,805.0,1033.03,745.81
2016,10,12,11,45,915.0,104.0,3.2,29.5,815.0,1046.49,752.3
2016,10,12,12,0,918.0,104.0,3.2,30.0,825.0,1056.22,756.58
2016,10,12,12,15,918.0,104.0,3.15,30.0,826.0,1059.12,757.77
2016,10,12,12,30,918.0,104.0,3.1,30.0,827.0,1058.18,756.76
2016,10,12,12,45,916.5,103.0,3.1,30.5,819.5,1050.79,750.77
2016,10,12,13,0,915.0,102.0,3.1,31.0,812.0,1039.61,742.62
2016,10,12,13,15,910.5,101.5,3.05,31.0,795.0,1022.3,731.83
2016,10,12,13,30,906.0,101.0,3.0,31.0,778.0,1001.43,718.93
2016,10,12,13,45,899.5,99.5,2.95,31.0,753.5,974.11,702.0
2016,10,12,14,0,893.0,98.0,2.9,31.0,729.0,943.58,683.08
2016,10,12,14,15,883.0,96.0,2.85,31.0,696.5,906.32,659.77
2016,10,12,14,30,873.0,94.0,2.8,31.0,664.0,866.43,634.67
2016,10,12,14,45,858.0,92.5,2.75,31.0,624.0,820.56,605.4
2016,10,12,15,0,843.0,91.0,2.7,31.0,584.0,780.04,579.53
2016,10,12,15,15,823.5,88.0,2.6,30.5,538.5,725.12,544.27
2016,10,12,15,30,804.0,85.0,2.5,30.0,493.0,669.38,507.26
2016,10,12,15,45,777.0,81.0,2.4,30.0,442.5,607.19,462.45
2016,10,12,16,0,750.0,77.0,2.3,30.0,392.0,545.59,416.84
2016,10,12,16,15,711.5,72.0,2.0,29.5,338.5,477.65,365.29
2016,10,12,16,30,673.0,67.0,1.7,29.0,285.0,413.74,315.06
2016,10,12,16,45,613.5,60.5,1.4,28.5,231.0,340.93,256.64
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,274.05,201.21
2016,10,12,17,15,457.0,44.5,1.05,27.0,126.0,198.99,139.99
2016,10,12,17,30,360.0,35.0,1.0,26.0,75.0,135.39,86.98
2016,10,12,17,45,180.0,17.5,1.0,25.0,37.5,56.76,7.94
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,19.0,13.0,11.1,0.0
2016,10,13,7,0,0.0,26.0,0.8,19.0,26.0,22.34,10.56
2016,10,13,7,15,21.0,48.5,0.9,19.5,52.5,51.63,36.0
2016,10,13,7,30,42.0,71.0,1.0,20.0,79.0,81.32,61.0
2016,10,13,7,45,61.5,93.5,1.1,20.5,109.5,112.85,87.48
2016,10,13,8,0,81.0,116.0,1.2,21.0,140.0,146.7,115.51
2016,10,13,8,15,40.5,60.5,1.2,21.5,72.5,79.39,60.64
2016,10,13,8,30,0.0,5.0,1.2,22.0,5.0,4.11,0.0
2016,10,13,8,45,0.0,6.0,1.2,22.5,6.0,4.94,0.0
2016,10,13,9,0,0.0,7.0,1.2,23.0,7.0,5.77,0.0
2016,10,13,9,15,46.0,129.5,1.2,23.5,155.5,150.38,117.41
2016,10,13,9,30,92.0,252.0,1.2,24.0,304.0,313.08,242.87
2016,10,13,9,45,127.0,275.0,1.3,24.5,352.5,383.76,294.67
2016,10,13,10,0,162.0,298.0,1.4,25.0,401.0,442.73,337.35
2016,10,13,10,15,240.0,304.5,1.5,25.5,466.0,523.66,396.3
2016,10,13,10,30,318.0,311.0,1.6,26.0,531.0,627.38,469.19
2016,10,13,10,45,578.0,215.5,1.75,27.0,633.5,797.5,589.27
2016,10,13,11,0,838.0,120.0,1.9,28.0,736.0,960.39,693.31
2016,10,13,11,15,663.0,206.5,2.05,28.0,701.5,906.75,657.92
2016,10,13,11,30,488.0,293.0,2.2,28.0,667.0,827.21,602.91
2016,10,13,11,45,671.5,208.0,2.4,28.5,729.0,936.58,679.58
2016,10,13,12,0,855.0,123.0,2.6,29.0,791.0,1014.08,728.54
2016,10,13,12,15,583.0,246.5,2.7,29.0,702.5,886.97,645.05
2016,10,13,12,30,311.0,370.0,2.8,29.0,614.0,722.13,528.67
2016,10,13,12,45,296.0,369.5,2.9,29.5,600.5,704.56,517.02
2016,10,13,13,0,281.0,369.0,3.0,30.0,587.0,685.79,503.54
2016,10,13,13,15,231.0,367.5,3.0,29.5,544.0,610.06,451.59
2016,10,13,13,30,181.0,366.0,3.0,29.0,501.0,555.76,413.68
2016,10,13,13,45,172.0,353.5,3.05,29.0,478.0,529.54,395.78
2016,10,13,14,0,163.0,341.0,3.1,29.0,455.0,503.16,377.48
2016,10,13,14,15,344.0,280.5,3.05,29.0,508.0,612.33,461.0
2016,10,13,14,30,525.0,220.0,3.0,29.0,561.0,708.91,532.66
2016,10,13,14,45,632.5,169.0,2.95,29.0,554.5,730.37,549.87
2016,10,13,15,0,740.0,118.0,2.9,29.0,548.0,733.25,553.74
2016,10,13,15,15,717.5,114.0,2.8,28.5,504.0,678.9,517.15
2016,10,13,15,30,695.0,110.0,2.7,28.0,460.0,624.31,479.06
2016,10,13,15,45,523.0,132.0,2.65,28.0,380.0,493.71,382.04
2016,10,13,16,0,351.0,154.0,2.6,28.0,300.0,374.19,290.96
2016,10,13,16,15,452.0,119.0,2.35,27.5,280.0,383.63,298.5
2016,10,13,16,30,553.0,84.0,2.1,27.0,260.0,374.19,289.35
2016,10,13,16,45,491.0,74.5,1.85,26.5,209.0,303.66,232.13
2016,10,13,17,0,429.0,65.0,1.6,26.0,158.0,239.47,178.8
2016,10,13,17,15,331.5,51.5,1.5,25.5,111.0,165.63,118.18
2016,10,13,17,30,234.0,38.0,1.4,25.0,64.0,106.93,69.33
2016,10,13,17,45,117.0,19.0,1.3,24.5,32.0,45.37,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,82.0,15.0,1.0,19.5,21.5,25.41,0.0
2016,10,14,7,0,164.0,30.0,1.1,20.0,43.0,75.8,42.43
2016,10,14,7,15,273.0,44.5,1.2,20.0,87.0,132.91,93.89
2016,10,14,7,30,382.0,59.0,1.3,20.0,131.0,202.47,152.28
2016,10,14,7,45,195.0,81.0,1.45,20.5,118.0,166.55,129.69
2016,10,14,8,0,8.0,103.0,1.6,21.0,105.0,94.1,72.58
2016,10,14,8,15,14.0,124.0,1.7,21.5,128.5,116.37,90.82
2016,10,14,8,30,20.0,145.0,1.8,22.0,152.0,139.38,109.19
2016,10,14,8,45,10.0,139.5,1.9,23.0,143.0,127.35,98.63
2016,10,14,9,0,0.0,134.0,2.0,24.0,134.0,115.02,87.86
2016,10,14,9,15,0.0,98.0,1.95,24.5,98.0,81.96,60.93
2016,10,14,9,30,0.0,62.0,1.9,25.0,62.0,51.43,36.11
2016,10,14,9,45,0.0,66.5,1.9,25.5,66.5,55.21,38.98
2016,10,14,10,0,0.0,71.0,1.9,26.0,71.0,59.0,41.81
2016,10,14,10,15,98.0,197.0,1.85,26.0,264.5,284.96,220.56
2016,10,14,10,30,196.0,323.0,1.8,26.0,458.0,512.19,387.87
2016,10,14,10,45,191.5,340.5,1.8,26.5,476.5,532.45,399.15
2016,10,14,11,0,187.0,358.0,1.8,27.0,495.0,551.86,411.11
2016,10,14,11,15,511.0,242.0,1.75,27.0,628.5,788.66,581.54
2016,10,14,11,30,835.0,126.0,1.7,27.0,762.0,995.43,714.88
2016,10,14,11,45,560.0,249.5,1.7,27.5,678.5,861.38,623.24
2016,10,14,12,0,285.0,373.0,1.7,28.0,595.0,699.37,508.34
2016,10,14,12,15,428.5,324.0,1.7,28.0,658.5,811.76,588.18
2016,10,14,12,30,572.0,275.0,1.7,28.0,722.0,906.43,652.2
2016,10,14,12,45,714.5,196.0,1.7,28.5,748.0,971.25,693.52
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,999.54,709.48
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,982.38,698.94
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,973.6,694.3
2016,10,14,13,45,842.0,113.0,1.75,29.0,718.0,946.83,678.92
2016,10,14,14,0,836.0,111.0,1.8,29.0,694.0,916.98,661.7
2016,10,14,14,15,825.0,109.0,1.8,29.0,662.5,879.76,639.06
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,840.12,614.73
2016,10,14,14,45,800.0,104.0,1.8,29.0,592.5,794.72,586.33
2016,10,14,15,0,786.0,101.0,1.8,29.0,554.0,747.61,556.45
2016,10,14,15,15,765.5,97.5,1.8,29.0,509.5,693.7,521.41
2016,10,14,15,30,745.0,94.0,1.8,29.0,465.0,639.21,484.25
2016,10,14,15,45,716.0,89.5,1.85,29.0,416.5,580.17,442.44
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,519.75,398.29
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.0,452.84,347.81
2016,10,14,16,30,604.0,74.0,1.6,28.0,264.0,389.02,297.95
2016,10,14,16,45,541.5,66.0,1.45,27.5,212.0,317.1,240.38
2016,10,14,17,0,479.0,58.0,1.3,27.0,160.0,251.53,186.17
2016,10,14,17,15,378.0,46.5,1.2,26.0,112.0,177.59,125.75
2016,10,14,17,30,277.0,35.0,1.1,25.0,64.0,115.73,73.95
2016,10,14,17,45,138.5,17.5,1.05,24.5,32.0,47.55,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.4,19.5,21.0,25.03,0.0
2016,10,15,7,0,162.0,29.0,2.6,20.0,42.0,74.59,40.45
2016,10,15,7,15,275.5,44.0,2.8,20.5,86.5,134.13,94.75
2016,10,15,7,30,389.0,59.0,3.0,21.0,131.0,206.11,155.19
2016,10,15,7,45,467.0,67.5,3.2,21.5,182.5,274.4,213.58
2016,10,15,8,0,545.0,76.0,3.4,22.0,234.0,348.76,275.88
2016,10,15,8,15,277.5,106.5,3.6,22.5,187.5,259.0,206.91
2016,10,15,8,30,10.0,137.0,3.8,23.0,141.0,126.06,97.94
2016,10,15,8,45,41.0,169.5,4.05,24.0,189.0,186.29,146.37
2016,10,15,9,0,72.0,202.0,4.3,25.0,237.0,242.2,190.15
2016,10,15,9,15,36.0,156.0,4.3,25.5,173.5,170.04,131.85
2016,10,15,9,30,0.0,110.0,4.3,26.0,110.0,92.48,68.81
2016,10,15,9,45,403.0,109.0,4.35,26.5,361.5,469.95,371.26
2016,10,15,10,0,806.0,108.0,4.4,27.0,613.0,822.43,626.85
2016,10,15,10,15,818.0,110.5,4.4,27.5,646.5,864.39,651.24
2016,10,15,10,30,830.0,113.0,4.4,28.0,680.0,904.11,675.7
2016,10,15,10,45,472.5,232.5,4.4,28.5,558.0,719.11,541.88
2016,10,15,11,0,115.0,352.0,4.4,29.0,436.0,457.38,343.96
2016,10,15,11,15,144.5,364.0,4.35,29.0,472.0,521.49,391.6
2016,10,15,11,30,174.0,376.0,4.3,29.0,508.0,566.44,423.98
2016,10,15,11,45,210.5,377.5,4.3,29.5,539.0,606.92,452.53
2016,10,15,12,0,247.0,379.0,4.3,30.0,570.0,647.19,480.61
2016,10,15,12,15,251.5,378.5,4.25,30.0,573.5,651.99,483.72
2016,10,15,12,30,256.0,378.0,4.2,30.0,577.0,677.0,500.83
2016,10,15,12,45,306.0,362.0,4.2,30.5,597.0,708.46,523.19
2016,10,15,13,0,356.0,346.0,4.2,31.0,617.0,737.74,543.84
2016,10,15,13,15,317.0,347.5,4.15,31.0,585.0,695.46,513.74
2016,10,15,13,30,278.0,349.0,4.1,31.0,553.0,653.0,483.7
2016,10,15,13,45,574.0,222.5,4.1,31.0,626.5,810.13,601.33
2016,10,15,14,0,870.0,96.0,4.1,31.0,700.0,921.82,678.02
2016,10,15,14,15,860.0,94.5,4.05,31.0,668.0,885.71,653.93
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,847.06,629.04
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,807.31,603.48
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,757.62,570.77
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.0,703.28,535.28
2016,10,15,15,30,770.0,86.0,3.9,30.0,466.0,648.31,497.91
2016,10,15,15,45,739.5,82.5,3.85,30.0,416.5,586.02,452.15
2016,10,15,16,0,709.0,79.0,3.8,30.0,367.0,526.57,407.21
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.0,458.58,354.8
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,393.69,303.15
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,321.28,244.31
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,255.32,189.06
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,180.16,127.16
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,117.5,73.96
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,48.67,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,81.5,14.5,3.4,21.5,20.5,25.31,0.0
2016,10,16,7,0,163.0,29.0,3.5,22.0,41.0,75.13,38.96
2016,10,16,7,15,280.0,44.0,3.75,22.5,86.0,136.46,95.69
2016,10,16,7,30,397.0,59.0,4.0,23.0,131.0,210.09,157.26
2016,10,16,7,45,487.0,66.0,4.3,23.5,184.5,282.25,218.52
2016,10,16,8,0,577.0,73.0,4.6,24.0,238.0,361.86,285.03
2016,10,16,8,15,625.0,79.5,4.65,24.5,291.0,428.31,339.66
2016,10,16,8,30,673.0,86.0,4.7,25.0,344.0,498.75,395.62
2016,10,16,8,45,719.5,86.5,4.8,25.5,397.0,565.08,447.0
2016,10,16,9,0,766.0,87.0,4.9,26.0,450.0,632.03,497.45
2016,10,16,9,15,788.5,90.5,4.85,26.5,496.5,689.43,538.37
2016,10,16,9,30,811.0,94.0,4.8,27.0,543.0,746.48,576.59
2016,10,16,9,45,835.5,93.0,4.8,27.5,585.0,799.36,611.27
2016,10,16,10,0,860.0,92.0,4.8,28.0,627.0,842.94,638.85
2016,10,16,10,15,871.5,94.0,4.7,28.5,661.0,884.92,664.34
2016,10,16,10,30,883.0,96.0,4.6,29.0,695.0,924.49,687.75
2016,10,16,10,45,894.5,95.0,4.6,29.5,722.5,958.05,707.66
2016,10,16,11,0,906.0,94.0,4.6,30.0,750.0,988.73,725.52
2016,10,16,11,15,911.0,95.0,4.55,30.0,768.5,1012.22,739.79
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,1032.22,751.86
2016,10,16,11,45,922.5,94.5,4.45,30.5,797.5,1047.3,759.28
2016,10,16,12,0,929.0,93.0,4.4,31.0,808.0,1058.68,764.43
2016,10,16,12,15,929.0,93.0,4.35,31.0,809.0,1061.38,765.66
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,1060.21,764.63
2016,10,16,12,45,927.5,92.5,4.25,31.5,802.0,1053.09,758.41
2016,10,16,13,0,926.0,92.0,4.2,32.0,794.0,1042.17,749.97
2016,10,16,13,15,921.5,91.0,4.15,32.0,777.5,1023.95,738.53
2016,10,16,13,30,917.0,90.0,4.1,32.0,761.0,1002.16,724.94
2016,10,16,13,45,909.5,89.0,4.1,32.0,736.0,974.05,707.61
2016,10,16,14,0,902.0,88.0,4.1,32.0,711.0,942.77,688.24
2016,10,16,14,15,892.0,86.5,4.05,32.0,678.0,905.69,664.73
2016,10,16,14,30,882.0,85.0,4.0,32.0,645.0,865.97,639.37
2016,10,16,14,45,868.5,83.0,3.95,32.0,605.5,820.38,609.87
2016,10,16,15,0,855.0,81.0,3.9,32.0,566.0,772.89,578.8
2016,10,16,15,15,835.5,78.0,3.8,31.5,520.5,724.44,547.63
2016,10,16,15,30,816.0,75.0,3.7,31.0,475.0,668.24,510.25
2016,10,16,15,45,787.5,72.0,3.6,31.0,425.0,605.74,464.59
2016,10,16,16,0,759.0,69.0,3.5,31.0,375.0,543.98,418.21
2016,10,16,16,15,719.5,64.5,3.15,30.0,322.0,475.69,366.56
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,410.08,315.02
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.0,337.58,255.89
2016,10,16,17,0,555.0,48.0,2.1,28.0,161.0,270.1,199.11
2016,10,16,17,15,449.5,38.5,1.9,27.0,111.5,192.45,134.97
2016,10,16,17,30,344.0,29.0,1.7,26.0,62.0,127.54,78.67
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.0,43.75,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,14.0,3.55,21.5,20.0,24.44,0.0
2016,10,17,7,0,155.0,28.0,3.7,22.0,40.0,72.54,35.78
2016,10,17,7,15,271.5,43.5,3.95,22.5,84.5,134.55,94.32
2016,10,17,7,30,388.0,59.0,4.2,23.0,129.0,208.22,155.99
2016,10,17,7,45,484.0,65.5,4.5,23.5,182.5,281.78,218.4
2016,10,17,8,0,580.0,72.0,4.8,24.0,236.0,363.61,286.75
2016,10,17,8,15,628.0,78.5,4.85,24.5,289.0,430.26,341.64
2016,10,17,8,30,676.0,85.0,4.9,25.0,342.0,500.87,397.86
2016,10,17,8,45,725.5,84.5,5.0,25.5,395.0,568.08,450.05
2016,10,17,9,0,775.0,84.0,5.1,26.0,448.0,636.28,501.57
2016,10,17,9,15,797.5,87.0,5.1,26.5,494.5,693.46,542.41
2016,10,17,9,30,820.0,90.0,5.1,27.0,541.0,750.27,580.8
2016,10,17,9,45,842.5,89.5,5.15,27.5,583.0,802.33,615.3
2016,10,17,10,0,865.0,89.0,5.2,28.0,625.0,845.04,642.71
2016,10,17,10,15,876.5,91.0,5.15,28.5,659.0,887.13,668.85
2016,10,17,10,30,888.0,93.0,5.1,29.0,693.0,926.81,692.95
2016,10,17,10,45,898.0,93.0,5.1,29.5,719.5,960.15,712.82
2016,10,17,11,0,908.0,93.0,5.1,30.0,746.0,990.54,730.62
2016,10,17,11,15,913.0,93.5,5.1,30.0,764.5,1013.44,744.91
2016,10,17,11,30,918.0,94.0,5.1,30.0,783.0,1032.84,757.0
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,1045.31,763.07
2016,10,17,12,0,918.0,98.0,5.1,31.0,801.0,1053.99,766.82
2016,10,17,12,15,918.0,98.0,5.05,31.0,801.5,1056.6,767.93
2016,10,17,12,30,918.0,98.0,5.0,31.0,802.0,1055.4,766.76
2016,10,17,12,45,916.0,97.5,4.95,31.5,794.0,1047.8,760.01
2016,10,17,13,0,914.0,97.0,4.9,32.0,786.0,1036.44,751.05
2016,10,17,13,15,909.5,96.0,4.85,32.0,769.5,1018.36,739.46
2016,10,17,13,30,905.0,95.0,4.8,32.0,753.0,996.75,725.71
2016,10,17,13,45,898.0,94.0,4.75,32.0,728.0,969.36,708.27
2016,10,17,14,0,891.0,93.0,4.7,32.0,703.0,938.81,688.81
2016,10,17,14,15,880.5,91.0,4.6,32.0,670.5,901.03,664.39
2016,10,17,14,30,870.0,89.0,4.5,32.0,638.0,860.67,638.2
2016,10,17,14,45,852.5,88.0,4.45,32.0,598.0,813.35,607.28
2016,10,17,15,0,835.0,87.0,4.4,32.0,558.0,771.66,580.0
2016,10,17,15,15,815.0,84.0,4.3,31.5,512.5,716.69,544.01
2016,10,17,15,30,795.0,81.0,4.2,31.0,467.0,661.01,506.45
2016,10,17,15,45,766.5,77.5,4.1,31.0,417.0,598.87,460.8
2016,10,17,16,0,738.0,74.0,4.0,31.0,367.0,537.49,414.47
2016,10,17,16,15,696.5,69.0,3.55,30.5,314.5,468.57,361.29
2016,10,17,16,30,655.0,64.0,3.1,30.0,262.0,404.38,310.01
2016,10,17,16,45,592.0,57.0,2.7,29.5,209.0,330.59,250.02
2016,10,17,17,0,529.0,50.0,2.3,29.0,156.0,263.19,193.5
2016,10,17,17,15,421.5,39.5,2.15,28.0,107.0,185.37,129.54
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,120.59,73.01
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,41.14,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.45,21.5,6.0,5.12,0.0
2016,10,18,7,0,0.0,12.0,3.6,22.0,12.0,9.87,0.27
2016,10,18,7,15,0.0,27.5,3.85,22.5,27.5,22.72,12.57
2016,10,18,7,30,0.0,43.0,4.1,23.0,43.0,35.92,23.85
2016,10,18,7,45,0.0,60.5,4.35,23.5,60.5,51.3,36.77
2016,10,18,8,0,0.0,78.0,4.6,24.0,78.0,66.69,49.49
2016,10,18,8,15,183.5,106.5,4.7,24.5,175.5,212.67,169.1
2016,10,18,8,30,367.0,135.0,4.8,25.0,273.0,371.01,295.7
2016,10,18,8,45,274.0,169.5,4.9,25.5,280.5,357.54,283.72
2016,10,18,9,0,181.0,204.0,5.0,26.0,288.0,332.81,262.41
2016,10,18,9,15,476.5,154.5,5.0,26.5,407.5,530.69,418.17
2016,10,18,9,30,772.0,105.0,5.0,27.0,527.0,731.23,567.55
2016,10,18,9,45,793.5,106.0,5.0,27.5,568.0,782.53,600.7
2016,10,18,10,0,815.0,107.0,5.0,28.0,609.0,832.74,633.26
2016,10,18,10,15,827.0,109.0,4.95,28.5,642.5,874.29,658.99
2016,10,18,10,30,839.0,111.0,4.9,29.0,676.0,913.56,682.83
2016,10,18,10,45,848.5,112.0,4.85,29.5,702.0,946.83,702.31
2016,10,18,11,0,858.0,113.0,4.8,30.0,728.0,977.23,719.71
2016,10,18,11,15,863.5,114.0,4.7,30.0,746.0,988.65,725.54
2016,10,18,11,30,869.0,115.0,4.6,30.0,764.0,1008.31,737.22
2016,10,18,11,45,681.5,203.0,4.55,30.5,716.0,946.17,693.76
2016,10,18,12,0,494.0,291.0,4.5,31.0,668.0,846.41,621.38
2016,10,18,12,15,433.5,316.5,4.4,31.0,647.5,812.63,596.87
2016,10,18,12,30,373.0,342.0,4.3,31.0,627.0,759.33,558.93
2016,10,18,12,45,332.0,349.0,4.2,31.0,600.5,723.28,533.2
2016,10,18,13,0,291.0,356.0,4.1,31.0,574.0,686.32,506.64
2016,10,18,13,15,281.0,349.5,4.0,31.0,556.5,664.78,491.77
2016,10,18,13,30,271.0,343.0,3.9,31.0,539.0,642.32,476.19
2016,10,18,13,45,428.5,280.5,3.8,31.0,578.0,735.03,545.26
2016,10,18,14,0,586.0,218.0,3.7,31.0,617.0,802.34,595.24
2016,10,18,14,15,578.5,207.0,3.6,31.0,585.5,765.13,569.75
2016,10,18,14,30,571.0,196.0,3.5,31.0,554.0,726.22,543.55
2016,10,18,14,45,566.5,183.0,3.4,31.0,519.0,686.12,516.34
2016,10,18,15,0,562.0,170.0,3.3,31.0,484.0,644.47,487.67
2016,10,18,15,15,647.5,131.0,3.1,30.5,464.5,648.12,492.86
2016,10,18,15,30,733.0,92.0,2.9,30.0,445.0,633.1,484.13
2016,10,18,15,45,721.0,84.5,2.75,30.0,401.0,579.81,444.9
2016,10,18,16,0,709.0,77.0,2.6,30.0,357.0,525.9,404.33
2016,10,18,16,15,666.0,72.0,2.25,29.0,304.5,457.7,352.68
2016,10,18,16,30,623.0,67.0,1.9,28.0,252.0,392.75,301.68
2016,10,18,16,45,555.5,59.5,1.55,27.5,199.5,318.24,241.26
2016,10,18,17,0,488.0,52.0,1.2,27.0,147.0,250.66,184.81
2016,10,18,17,15,378.0,41.0,1.2,26.5,100.0,173.92,121.85
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,110.38,65.76
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,37.47,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,70.5,13.0,2.15,22.0,17.5,22.79,0.0
2016,10,19,7,0,141.0,26.0,2.3,22.0,35.0,67.63,28.74
2016,10,19,7,15,258.5,40.5,2.45,22.5,78.0,129.46,90.27
2016,10,19,7,30,376.0,55.0,2.6,23.0,121.0,201.99,150.89
2016,10,19,7,45,462.0,63.0,2.8,23.5,172.0,272.69,210.72
2016,10,19,8,0,548.0,71.0,3.0,24.0,223.0,350.31,275.11
2016,10,19,8,15,596.5,77.5,3.15,24.5,274.5,415.47,328.34
2016,10,19,8,30,645.0,84.0,3.3,25.0,326.0,484.7,383.01
2016,10,19,8,45,327.5,122.5,3.5,25.5,246.0,354.56,281.02
2016,10,19,9,0,10.0,161.0,3.7,26.0,166.0,148.51,114.03
2016,10,19,9,15,392.5,128.5,3.75,26.0,341.5,442.18,350.32
2016,10,19,9,30,775.0,96.0,3.8,26.0,517.0,724.94,561.54
2016,10,19,9,45,584.5,172.5,3.85,26.5,503.5,682.31,525.32
2016,10,19,10,0,394.0,249.0,3.9,27.0,490.0,608.7,466.62
2016,10,19,10,15,372.5,270.5,3.9,27.5,508.5,627.33,478.05
2016,10,19,10,30,351.0,292.0,3.9,28.0,527.0,643.32,486.96
2016,10,19,10,45,330.0,310.5,3.9,28.5,538.0,653.99,492.1
