Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,45,754.5,69.5,2.15,22.0,363.0,580.84,460.29
2016,10,29,9,0,792.0,72.0,2.3,23.0,413.0,647.28,508.63
2016,10,29,9,15,814.5,75.0,2.35,23.5,458.0,704.6,547.66
2016,10,29,9,30,837.0,78.0,2.4,24.0,503.0,761.53,585.27
2016,10,29,9,45,852.0,80.5,2.5,24.5,542.5,810.96,617.23
2016,10,29,10,0,867.0,83.0,2.6,25.0,582.0,850.31,641.88
2016,10,29,10,15,878.0,84.5,2.6,25.5,615.0,890.81,666.37
2016,10,29,10,30,889.0,86.0,2.6,26.0,648.0,928.89,688.92
2016,10,29,10,45,895.5,88.0,2.65,26.5,673.0,960.65,707.52
2016,10,29,11,0,902.0,90.0,2.7,27.0,698.0,989.34,724.09
2016,10,29,11,15,907.0,90.5,2.7,27.0,715.0,1011.56,737.45
2016,10,29,11,30,912.0,91.0,2.7,27.0,732.0,1030.36,748.74
2016,10,29,11,45,915.0,91.0,2.75,27.5,741.0,1043.01,755.23
2016,10,29,12,0,918.0,91.0,2.8,28.0,750.0,1052.01,759.56
2016,10,29,12,15,918.0,90.5,2.8,28.0,750.0,1053.63,760.41
2016,10,29,12,30,918.0,90.0,2.8,28.0,750.0,1051.51,759.11
2016,10,29,12,45,915.5,89.5,2.85,28.5,741.5,1043.1,752.99
2016,10,29,13,0,913.0,89.0,2.9,29.0,733.0,1031.02,744.72
2016,10,29,13,15,908.0,88.5,2.9,29.0,716.0,1012.85,733.75
2016,10,29,13,30,903.0,88.0,2.9,29.0,699.0,991.25,720.72
2016,10,29,13,45,895.0,86.5,2.95,29.0,674.0,962.31,703.38
2016,10,29,14,0,887.0,85.0,3.0,29.0,649.0,930.34,684.04
2016,10,29,14,15,876.0,83.5,3.0,29.0,616.5,892.85,660.58
2016,10,29,14,30,865.0,82.0,3.0,29.0,584.0,852.91,635.35
2016,10,29,14,45,836.0,84.5,3.0,29.0,543.0,808.64,606.92
2016,10,29,15,0,807.0,87.0,3.0,29.0,502.0,755.06,571.69
2016,10,29,15,15,784.0,83.5,2.95,28.5,457.5,698.65,534.76
2016,10,29,15,30,761.0,80.0,2.9,28.0,413.0,641.91,496.39
2016,10,29,15,45,726.5,76.0,2.9,28.0,364.0,577.1,448.76
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,516.4,402.64
2016,10,29,16,15,642.5,66.5,2.5,27.0,264.0,445.22,347.59
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,378.03,293.62
2016,10,29,16,45,515.0,52.5,1.75,25.5,162.5,299.6,228.9
2016,10,29,17,0,437.0,44.0,1.4,25.0,112.0,229.37,169.27
2016,10,29,17,15,218.5,35.5,1.3,24.0,69.5,122.89,83.4
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,27.01,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,11.52,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,27.81,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,108.45,72.06
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,183.93,138.56
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,253.78,198.12
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,338.78,268.62
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,407.5,324.71
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,481.01,382.43
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,548.81,433.84
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,619.66,485.67
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,677.5,525.56
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,731.67,560.48
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,782.54,591.06
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,832.29,620.0
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,874.5,645.69
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,914.55,669.65
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,949.17,689.15
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,981.12,706.81
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,1004.55,719.03
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,1012.45,721.65
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,1030.53,731.67
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,1045.19,739.52
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,1047.87,741.63
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,1046.86,741.76
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,1040.34,739.34
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,1030.12,734.75
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,1011.97,724.66
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,990.4,712.52
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,963.86,696.38
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,934.18,678.18
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,896.13,655.29
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,855.64,630.59
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,818.04,607.56
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,770.02,577.03
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,714.1,541.32
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,657.63,504.36
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,594.58,458.74
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,532.45,412.15
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,461.17,357.48
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,393.33,303.31
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,317.66,241.32
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,247.32,181.68
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,160.8,107.83
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,82.1,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,56.25,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,146.89,96.63
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,235.11,176.76
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,309.05,240.84
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,389.85,308.45
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,458.83,365.3
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,531.43,422.73
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,595.97,471.49
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,661.84,519.44
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,719.48,558.08
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,769.47,590.5
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,818.08,622.23
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,864.98,652.38
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,905.27,676.88
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,943.0,699.48
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,974.66,718.41
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,1003.18,735.29
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,1024.24,747.86
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,1041.77,758.32
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,1052.49,763.58
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,1059.42,766.63
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,1060.62,767.73
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,1058.04,766.64
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,1048.08,759.51
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,1034.46,750.25
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,1015.29,738.61
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,992.71,724.91
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,963.43,705.48
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,931.18,684.22
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,892.44,660.93
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,851.36,635.88
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,811.03,610.15
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,760.67,577.14
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,528.79,410.55
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,301.15,235.07
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,436.88,343.97
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,519.69,407.13
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,450.16,352.31
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,382.38,297.68
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,303.22,231.99
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,232.5,171.52
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,147.98,98.76
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,59.03,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,30.2,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,111.7,70.8
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,192.68,143.84
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,263.07,204.78
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,342.99,272.37
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,410.25,328.3
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,482.16,385.95
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,546.4,435.97
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,612.93,486.16
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,469.38,372.14
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,255.48,199.6
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,548.23,431.82
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,824.75,631.34
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,865.92,655.51
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,904.89,679.44
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,772.33,584.39
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,605.54,457.66
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,622.57,470.41
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,638.77,481.69
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,600.13,452.09
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,581.67,436.82
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,833.77,624.01
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,1027.98,752.72
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,1019.81,744.92
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,1008.11,736.55
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,989.27,724.53
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,967.13,710.49
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,754.87,566.47
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,507.24,383.64
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,701.98,532.88
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,839.49,630.32
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,792.83,598.57
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,744.6,566.55
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,688.75,529.49
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,632.62,491.37
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,568.74,443.71
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,506.37,395.8
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,437.83,341.83
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,370.96,287.41
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,290.44,220.99
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,219.05,160.5
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,135.98,88.9
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,48.35,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,15.45,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,90.02,55.38
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,160.78,120.05
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,229.8,179.08
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,310.34,246.83
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,212.23,170.19
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,75.56,56.87
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,170.66,135.39
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,280.91,223.7
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,260.75,206.04
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,250.28,196.04
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,182.03,141.11
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,107.35,80.61
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,150.93,114.91
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,196.03,149.71
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,312.42,239.82
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,417.65,318.71
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,413.56,314.54
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,408.98,310.45
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,538.89,408.33
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,670.55,503.83
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,499.23,377.54
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,327.64,247.63
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,517.29,393.23
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,703.75,528.78
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,675.82,507.7
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,647.15,487.36
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,536.37,407.0
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,449.75,342.42
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,647.1,495.01
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,795.64,603.54
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,733.62,560.12
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,672.3,517.65
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,615.21,476.67
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,558.79,435.3
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,484.21,379.31
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,420.07,329.77
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,349.91,274.76
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,285.5,222.75
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,201.08,154.11
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,137.39,101.33
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,76.7,49.09
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,2.05,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,4.1,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,6.98,0.13
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,9.86,2.59
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,12.75,5.04
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,15.65,7.46
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,76.61,58.18
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,146.09,114.72
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,152.32,119.2
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,158.49,123.7
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,275.13,217.15
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,403.15,315.33
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,392.75,305.23
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,361.29,280.09
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,482.21,371.66
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,608.74,462.76
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,638.87,482.58
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,668.5,502.5
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,558.49,421.89
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,445.75,338.09
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,338.79,258.67
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,216.8,165.28
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,110.94,83.12
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,14.92,6.4
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,21.14,11.46
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,27.36,16.5
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,19.47,10.14
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,11.58,3.76
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,10.75,3.1
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,9.92,2.44
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,8.26,1.1
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,6.6,0.0
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,46.38,32.44
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,88.84,67.23
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,77.34,58.01
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,65.9,48.78
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,227.42,182.05
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,330.34,260.57
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,250.3,193.18
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,179.35,133.04
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,98.48,63.09
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,13.66,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.71,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,6.57,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,11.51,3.81
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,18.95,10.26
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,26.4,16.69
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,33.45,22.74
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,40.52,28.71
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,55.12,40.84
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,70.34,53.32
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,80.92,61.92
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,91.56,70.5
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,127.43,99.55
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,164.43,129.0
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,164.88,128.95
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,165.42,129.07
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,119.75,92.18
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,76.59,57.11
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,94.18,71.32
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,112.13,85.7
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,110.74,84.34
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,109.38,83.04
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,64.92,47.26
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,22.4,12.7
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,44.45,30.65
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,66.58,48.5
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,91.95,68.95
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,118.64,90.36
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,115.54,87.98
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,112.49,85.68
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,109.47,83.44
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,106.51,81.25
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,79.4,59.5
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,53.89,38.83
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,31.41,20.47
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,9.06,1.93
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,7.82,0.91
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,6.58,0.0
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,5.34,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,4.1,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,2.87,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.64,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.82,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,6.83,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,70.12,37.7
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,144.92,109.16
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,212.59,167.94
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,291.27,235.16
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,177.39,144.51
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,38.86,27.24
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,45.94,33.14
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,53.03,38.91
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,59.72,44.26
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,66.42,49.56
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,78.56,59.26
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,91.01,69.12
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,97.19,73.94
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,103.4,78.8
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,154.57,119.68
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,207.89,161.38
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,205.68,159.27
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,203.53,157.38
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,202.43,156.08
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,201.37,154.85
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,239.76,184.9
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,300.74,231.72
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,244.36,188.19
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,210.44,161.91
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,391.98,304.12
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,534.48,411.05
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,433.08,334.29
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,315.81,244.82
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,426.46,333.36
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,528.17,411.98
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,526.03,412.03
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,519.33,409.14
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,404.97,321.52
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,287.43,229.22
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,249.7,199.71
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,213.56,170.66
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,176.01,140.19
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,131.56,103.44
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,94.36,71.88
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,59.3,42.05
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,31.95,16.78
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,6.98,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,13.99,5.88
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,22.26,13.16
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,30.56,20.37
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,39.7,28.26
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,48.86,36.06
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,64.98,49.53
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,81.64,63.25
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,91.8,71.36
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,102.02,79.43
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,86.27,66.1
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,71.47,53.64
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,85.03,64.65
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,98.89,75.82
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,55.24,39.9
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,13.25,5.28
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,34.43,22.71
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,55.7,40.08
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,56.13,40.3
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,56.55,40.54
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,34.87,22.89
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,13.26,5.23
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,21.15,11.7
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,29.04,18.17
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,39.43,26.69
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,49.84,35.21
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,29.84,18.9
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,9.92,2.54
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,75.74,56.64
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,149.43,116.3
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,156.04,121.93
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,162.73,127.77
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,204.75,163.26
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,231.88,186.49
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,203.09,163.37
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,174.98,140.52
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,262.9,213.56
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,322.01,258.67
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,245.06,192.43
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,180.29,135.51
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,95.45,57.77
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,11.1,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,75.1,34.28
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,159.97,119.53
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,228.28,179.58
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,311.36,250.49
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,210.47,171.44
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,54.07,40.03
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,312.7,258.16
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,576.24,465.95
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,336.7,275.87
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,33.08,21.95
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,71.03,53.37
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,112.37,86.85
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,90.45,68.78
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,69.84,51.86
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,92.96,70.45
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,116.96,89.5
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,165.5,128.37
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,215.86,168.08
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,175.4,135.53
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,136.09,103.94
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,152.21,116.86
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,168.55,129.84
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,118.36,89.83
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,70.75,51.63
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,71.99,52.71
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,73.23,53.77
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,54.82,38.99
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,36.47,24.16
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,74.84,55.39
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,117.01,89.43
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,105.23,80.13
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,93.54,70.91
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,63.06,46.4
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,34.72,23.25
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,270.54,220.52
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,459.42,366.96
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,386.77,307.76
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,319.05,252.25
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,237.38,184.06
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,169.26,125.66
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,94.42,54.76
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,17.87,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,8.22,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,16.48,7.73
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,27.26,17.18
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,38.06,26.58
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,50.29,37.08
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,62.67,47.56
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,107.51,85.4
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,154.68,124.65
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,132.58,105.72
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,110.85,87.1
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,111.56,87.3
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,112.46,87.63
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,115.35,89.8
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,118.32,92.04
2016,11,8,10,45,4.0,170.5,4.05,18.0,173.0,152.57,119.85
2016,11,8,11,0,8.0,203.0,4.1,18.0,208.0,187.77,148.14
2016,11,8,11,15,7.5,203.0,4.15,18.0,208.0,187.02,147.31
2016,11,8,11,30,7.0,203.0,4.2,18.0,208.0,186.34,146.62
2016,11,8,11,45,8.5,211.5,4.3,18.5,217.5,196.06,154.1
2016,11,8,12,0,10.0,220.0,4.4,19.0,227.0,205.88,161.63
2016,11,8,12,15,14.0,234.5,4.45,19.0,244.5,224.35,176.43
2016,11,8,12,30,18.0,249.0,4.5,19.0,262.0,243.06,191.39
2016,11,8,12,45,22.5,255.5,4.55,19.0,271.0,254.31,200.52
2016,11,8,13,0,27.0,262.0,4.6,19.0,280.0,265.64,209.74
2016,11,8,13,15,21.0,244.0,4.55,19.0,257.5,241.37,190.47
