Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,30,15.0,226.0,4.5,19.0,235.0,217.48,171.48
2016,11,8,13,45,40.5,246.0,4.45,19.0,270.0,282.02,223.9
2016,11,8,14,0,66.0,266.0,4.4,19.0,305.0,328.93,261.79
2016,11,8,14,15,33.0,197.0,4.3,19.0,216.5,220.43,175.21
2016,11,8,14,30,0.0,128.0,4.2,19.0,128.0,109.56,84.8
2016,11,8,14,45,0.0,107.5,4.1,19.0,107.5,90.88,69.78
2016,11,8,15,0,0.0,87.0,4.0,19.0,87.0,72.49,54.79
2016,11,8,15,15,0.0,47.0,3.85,18.5,47.0,38.88,27.03
2016,11,8,15,30,0.0,7.0,3.7,18.0,7.0,5.76,0.0
2016,11,8,15,45,0.0,6.0,3.55,18.0,6.0,4.94,0.0
2016,11,8,16,0,0.0,5.0,3.4,18.0,5.0,4.11,0.0
2016,11,8,16,15,0.0,4.0,3.2,17.5,4.0,3.28,0.0
2016,11,8,16,30,0.0,3.0,3.0,17.0,3.0,2.46,0.0
2016,11,8,16,45,0.0,2.0,2.9,17.0,2.0,1.64,0.0
2016,11,8,17,0,0.0,1.0,2.8,17.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,2.85,17.0,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,8.5,4.45,14.5,8.5,6.99,0.35
2016,11,9,9,0,0.0,13.0,4.6,15.0,13.0,10.71,3.51
2016,11,9,9,15,0.0,66.5,4.6,15.0,66.5,55.12,41.27
2016,11,9,9,30,0.0,120.0,4.6,15.0,120.0,103.27,81.58
2016,11,9,9,45,0.0,108.0,4.65,15.5,108.0,91.46,71.32
2016,11,9,10,0,0.0,96.0,4.7,16.0,96.0,80.28,61.7
2016,11,9,10,15,0.0,64.5,4.7,16.0,64.5,53.52,39.27
2016,11,9,10,30,0.0,33.0,4.7,16.0,33.0,27.33,17.3
2016,11,9,10,45,0.0,89.5,4.75,16.0,89.5,74.46,56.53
2016,11,9,11,0,0.0,146.0,4.8,16.0,146.0,125.42,98.4
2016,11,9,11,15,0.0,100.0,4.8,16.0,100.0,83.57,63.84
2016,11,9,11,30,0.0,54.0,4.8,16.0,54.0,44.85,31.76
2016,11,9,11,45,0.0,77.0,4.85,16.5,77.0,64.06,47.57
2016,11,9,12,0,0.0,100.0,4.9,17.0,100.0,83.56,63.49
2016,11,9,12,15,0.0,103.0,4.85,17.0,103.0,86.21,65.64
2016,11,9,12,30,0.0,106.0,4.8,17.0,106.0,88.87,67.83
2016,11,9,12,45,0.0,86.0,4.75,17.5,86.0,71.59,53.54
2016,11,9,13,0,0.0,66.0,4.7,18.0,66.0,54.86,39.73
2016,11,9,13,15,0.0,75.0,4.65,18.0,75.0,62.36,45.96
2016,11,9,13,30,0.0,84.0,4.6,18.0,84.0,69.87,52.19
2016,11,9,13,45,0.0,93.5,4.55,18.0,93.5,77.85,58.82
2016,11,9,14,0,0.0,103.0,4.5,18.0,103.0,86.33,65.89
2016,11,9,14,15,0.0,105.0,4.5,18.0,105.0,88.22,67.58
2016,11,9,14,30,0.0,107.0,4.5,18.0,107.0,90.2,69.37
2016,11,9,14,45,0.0,64.5,4.5,18.0,64.5,53.49,39.09
2016,11,9,15,0,0.0,22.0,4.5,18.0,22.0,18.16,9.63
2016,11,9,15,15,0.0,42.0,4.4,17.5,42.0,34.73,23.68
2016,11,9,15,30,0.0,62.0,4.3,17.0,62.0,51.36,37.85
2016,11,9,15,45,0.0,53.5,4.2,17.0,53.5,44.27,31.95
2016,11,9,16,0,0.0,45.0,4.1,17.0,45.0,37.19,26.01
2016,11,9,16,15,0.0,36.5,3.8,16.5,36.5,30.13,20.05
2016,11,9,16,30,0.0,28.0,3.5,16.0,28.0,23.08,14.01
2016,11,9,16,45,0.0,20.5,3.25,16.0,20.5,16.88,8.58
2016,11,9,17,0,0.0,13.0,3.0,16.0,13.0,10.68,3.13
2016,11,9,17,15,0.0,7.0,2.95,16.0,7.0,5.74,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.85,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,2.0,18.0,2.75,13.0,18.5,15.85,0.0
2016,11,10,7,30,4.0,36.0,2.8,13.0,37.0,34.41,22.38
2016,11,10,7,45,21.0,57.0,2.85,13.0,62.0,66.89,50.8
2016,11,10,8,0,38.0,78.0,2.9,13.0,87.0,97.3,77.53
2016,11,10,8,15,50.0,99.0,2.9,13.0,113.0,126.69,103.21
2016,11,10,8,30,62.0,120.0,2.9,13.0,139.0,157.31,129.56
2016,11,10,8,45,38.0,131.0,2.95,13.5,143.0,154.01,126.12
2016,11,10,9,0,14.0,142.0,3.0,14.0,147.0,138.16,111.87
2016,11,10,9,15,7.0,95.5,3.0,14.5,98.0,85.97,67.56
2016,11,10,9,30,0.0,49.0,3.0,15.0,49.0,40.56,28.81
2016,11,10,9,45,9.5,124.0,3.0,15.5,129.0,114.3,90.73
2016,11,10,10,0,19.0,199.0,3.0,16.0,209.0,196.34,157.68
2016,11,10,10,15,56.5,234.0,2.95,16.0,266.5,283.97,228.8
2016,11,10,10,30,94.0,269.0,2.9,16.0,324.0,359.3,288.61
2016,11,10,10,45,132.5,284.5,2.85,16.5,366.0,434.38,346.43
2016,11,10,11,0,171.0,300.0,2.8,17.0,408.0,492.1,389.91
2016,11,10,11,15,121.0,300.0,2.8,17.0,377.0,445.44,352.22
2016,11,10,11,30,71.0,300.0,2.8,17.0,346.0,375.43,296.89
2016,11,10,11,45,192.5,303.5,2.85,17.5,432.0,524.09,413.55
2016,11,10,12,0,314.0,307.0,2.9,18.0,518.0,675.0,526.11
2016,11,10,12,15,345.0,299.5,2.9,18.0,531.5,698.67,543.07
2016,11,10,12,30,376.0,292.0,2.9,18.0,545.0,720.93,559.89
2016,11,10,12,45,344.5,296.0,2.95,18.5,525.5,691.57,537.07
2016,11,10,13,0,313.0,300.0,3.0,19.0,506.0,661.27,513.91
2016,11,10,13,15,297.5,294.5,3.05,19.0,487.0,635.19,495.35
2016,11,10,13,30,282.0,289.0,3.1,19.0,468.0,608.43,476.15
2016,11,10,13,45,265.5,280.0,3.2,19.0,443.0,576.19,452.98
2016,11,10,14,0,249.0,271.0,3.3,19.0,418.0,524.32,415.15
2016,11,10,14,15,294.5,247.5,3.25,19.0,412.5,550.09,436.52
2016,11,10,14,30,340.0,224.0,3.2,19.0,407.0,552.68,440.3
2016,11,10,14,45,295.5,213.5,3.15,19.0,364.5,491.81,393.77
2016,11,10,15,0,251.0,203.0,3.1,19.0,322.0,433.5,348.78
2016,11,10,15,15,209.0,186.0,3.0,19.0,279.0,357.58,289.5
2016,11,10,15,30,167.0,169.0,2.9,19.0,236.0,300.92,244.25
2016,11,10,15,45,157.0,149.0,2.8,19.0,205.5,265.29,215.77
2016,11,10,16,0,147.0,129.0,2.7,19.0,175.0,230.49,187.31
2016,11,10,16,15,133.0,107.5,2.35,18.0,143.5,192.49,156.08
2016,11,10,16,30,119.0,86.0,2.0,17.0,112.0,155.81,125.09
2016,11,10,16,45,95.5,64.5,1.7,16.5,82.0,116.22,90.77
2016,11,10,17,0,72.0,43.0,1.4,16.0,52.0,78.78,57.76
2016,11,10,17,15,36.0,21.5,1.3,15.5,26.0,36.57,15.96
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.41,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.82,0.0
2016,11,11,7,45,0.0,1.5,2.3,12.5,1.5,1.23,0.0
2016,11,11,8,0,0.0,2.0,2.5,13.0,2.0,1.64,0.0
2016,11,11,8,15,0.0,3.0,2.45,13.5,3.0,2.46,0.0
2016,11,11,8,30,0.0,4.0,2.4,14.0,4.0,3.29,0.0
2016,11,11,8,45,0.0,23.0,2.4,14.5,23.0,18.96,10.67
2016,11,11,9,0,0.0,42.0,2.4,15.0,42.0,34.71,24.06
2016,11,11,9,15,0.0,35.5,2.45,15.5,35.5,29.33,19.35
2016,11,11,9,30,0.0,29.0,2.5,16.0,29.0,23.95,14.69
2016,11,11,9,45,0.0,43.5,2.55,17.0,43.5,36.0,24.69
2016,11,11,10,0,0.0,58.0,2.6,18.0,58.0,48.08,34.57
2016,11,11,10,15,0.0,95.0,2.55,18.0,95.0,79.3,60.3
2016,11,11,10,30,0.0,132.0,2.5,18.0,132.0,112.92,87.67
2016,11,11,10,45,4.5,167.5,2.5,18.5,170.5,150.52,117.9
2016,11,11,11,0,9.0,203.0,2.5,19.0,209.0,189.3,148.6
2016,11,11,11,15,5.0,186.0,2.5,19.0,189.5,168.41,131.54
2016,11,11,11,30,1.0,169.0,2.5,19.0,170.0,147.92,114.9
2016,11,11,11,45,25.5,230.5,2.5,19.5,248.0,251.04,197.24
2016,11,11,12,0,50.0,292.0,2.5,20.0,326.0,345.58,270.2
2016,11,11,12,15,470.5,190.5,2.5,20.0,505.5,724.4,563.35
2016,11,11,12,30,891.0,89.0,2.5,20.0,685.0,1023.85,767.78
2016,11,11,12,45,890.0,88.0,2.5,20.5,677.5,1016.75,758.71
2016,11,11,13,0,889.0,87.0,2.5,21.0,670.0,1006.12,750.73
2016,11,11,13,15,884.0,86.0,2.45,21.0,654.0,988.06,738.96
2016,11,11,13,30,879.0,85.0,2.4,21.0,638.0,966.73,725.2
2016,11,11,13,45,871.0,84.0,2.35,21.5,614.5,939.4,706.17
2016,11,11,14,0,863.0,83.0,2.3,22.0,591.0,909.19,685.37
2016,11,11,14,15,851.0,81.0,2.25,22.0,560.0,871.49,660.82
2016,11,11,14,30,839.0,79.0,2.2,22.0,529.0,840.25,640.65
2016,11,11,14,45,803.5,82.5,2.15,22.0,488.5,784.96,603.54
2016,11,11,15,0,768.0,86.0,2.1,22.0,448.0,729.27,565.79
2016,11,11,15,15,548.0,118.5,2.0,21.5,364.5,572.39,452.19
2016,11,11,15,30,328.0,151.0,1.9,21.0,281.0,407.07,325.67
2016,11,11,15,45,485.5,110.0,1.8,21.0,274.5,462.3,370.69
2016,11,11,16,0,643.0,69.0,1.7,21.0,268.0,492.39,393.21
2016,11,11,16,15,587.0,62.5,1.45,20.5,219.5,419.29,334.03
2016,11,11,16,30,531.0,56.0,1.2,20.0,171.0,350.88,277.24
2016,11,11,16,45,444.5,46.0,0.95,19.5,124.5,270.32,209.38
2016,11,11,17,0,358.0,36.0,0.7,19.0,78.0,199.06,147.06
2016,11,11,17,15,179.0,18.0,0.7,18.5,39.0,93.77,44.38
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,15.5,3.35,11.5,34.0,85.13,0.51
2016,11,12,7,30,360.0,31.0,3.4,12.0,68.0,189.01,140.66
2016,11,12,7,45,457.0,40.0,3.45,12.5,115.0,262.25,209.38
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,346.2,283.66
2016,11,12,8,15,612.0,55.0,3.5,13.5,211.0,415.54,344.21
2016,11,12,8,30,670.0,61.0,3.5,14.0,260.0,489.92,406.54
2016,11,12,8,45,707.0,65.5,3.55,14.5,307.5,550.77,456.04
2016,11,12,9,0,744.0,70.0,3.6,15.0,355.0,616.4,507.42
2016,11,12,9,15,770.0,73.5,3.55,15.5,398.5,674.17,549.28
2016,11,12,9,30,796.0,77.0,3.5,16.0,442.0,731.98,589.79
2016,11,12,9,45,812.5,80.0,3.5,16.5,480.0,781.1,623.14
2016,11,12,10,0,829.0,83.0,3.5,17.0,518.0,828.86,654.9
2016,11,12,10,15,842.0,85.0,3.4,17.5,550.5,870.62,681.28
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,910.23,705.69
2016,11,12,10,45,861.5,89.5,3.2,18.5,607.0,931.57,717.04
2016,11,12,11,0,868.0,92.0,3.1,19.0,631.0,959.87,733.25
2016,11,12,11,15,873.5,92.5,3.0,19.0,648.0,981.76,746.3
2016,11,12,11,30,879.0,93.0,2.9,19.0,665.0,1000.45,757.23
2016,11,12,11,45,884.5,92.5,2.85,19.5,674.5,1014.64,764.2
2016,11,12,12,0,890.0,92.0,2.8,20.0,684.0,1025.41,769.02
2016,11,12,12,15,890.5,92.0,2.75,20.0,684.5,1028.2,770.16
2016,11,12,12,30,891.0,92.0,2.7,20.0,685.0,1027.43,769.19
2016,11,12,12,45,887.0,92.0,2.65,20.0,677.0,1018.55,763.04
2016,11,12,13,0,883.0,92.0,2.6,20.0,669.0,1006.2,754.85
2016,11,12,13,15,877.5,91.5,2.6,20.0,652.5,988.39,743.68
2016,11,12,13,30,872.0,91.0,2.6,20.0,636.0,967.35,730.5
2016,11,12,13,45,436.0,118.0,2.6,20.5,390.5,583.42,458.76
2016,11,12,14,0,0.0,145.0,2.6,21.0,145.0,125.14,95.7
2016,11,12,14,15,411.5,116.0,2.55,20.5,335.0,522.46,419.57
2016,11,12,14,30,823.0,87.0,2.5,20.0,525.0,836.67,648.83
2016,11,12,14,45,775.0,93.5,2.5,20.0,482.5,774.73,603.6
2016,11,12,15,0,727.0,100.0,2.5,20.0,440.0,717.98,564.73
2016,11,12,15,15,698.5,96.0,2.4,19.5,397.5,660.57,525.02
2016,11,12,15,30,670.0,92.0,2.3,19.0,355.0,603.52,483.59
2016,11,12,15,45,622.5,87.5,2.2,19.0,307.5,534.09,430.13
2016,11,12,16,0,575.0,83.0,2.1,19.0,260.0,467.47,377.37
2016,11,12,16,15,515.5,74.5,1.85,18.5,212.0,393.27,317.3
2016,11,12,16,30,456.0,66.0,1.6,18.0,164.0,324.08,259.35
2016,11,12,16,45,370.5,53.5,1.35,17.5,119.0,243.45,190.9
2016,11,12,17,0,285.0,41.0,1.1,17.0,74.0,175.68,131.12
2016,11,12,17,15,142.5,20.5,1.1,16.5,37.0,82.24,36.08
2016,11,12,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,100.0,18.0,1.9,11.0,28.0,60.83,0.0
2016,11,13,7,30,200.0,36.0,2.0,11.0,56.0,134.28,99.11
2016,11,13,7,45,272.5,51.5,2.15,11.5,96.0,193.68,154.66
2016,11,13,8,0,345.0,67.0,2.3,12.0,136.0,261.62,214.79
2016,11,13,8,15,405.5,76.5,2.15,12.5,179.0,323.84,268.76
2016,11,13,8,30,466.0,86.0,2.0,13.0,222.0,392.05,325.71
2016,11,13,8,45,456.5,105.0,1.85,14.0,258.0,431.83,356.52
2016,11,13,9,0,447.0,124.0,1.7,15.0,294.0,469.52,384.14
2016,11,13,9,15,471.5,136.5,1.5,15.5,334.5,522.84,423.41
2016,11,13,9,30,496.0,149.0,1.3,16.0,375.0,577.06,461.55
2016,11,13,9,45,382.5,188.0,1.15,16.5,371.5,531.45,422.5
2016,11,13,10,0,269.0,227.0,1.0,17.0,368.0,493.86,389.57
2016,11,13,10,15,382.0,216.0,0.85,17.5,429.0,589.75,460.32
2016,11,13,10,30,495.0,205.0,0.7,18.0,490.0,712.08,544.21
2016,11,13,10,45,663.5,157.0,0.55,19.0,557.0,839.94,625.7
2016,11,13,11,0,832.0,109.0,0.4,20.0,624.0,956.31,692.27
2016,11,13,11,15,838.5,110.5,0.5,20.0,641.0,980.2,706.75
2016,11,13,11,30,845.0,112.0,0.6,20.0,658.0,1000.97,720.99
2016,11,13,11,45,841.5,116.0,0.7,20.5,666.0,1011.33,727.58
2016,11,13,12,0,838.0,120.0,0.8,21.0,674.0,1018.16,732.23
2016,11,13,12,15,838.0,120.0,0.85,21.0,674.5,1020.42,734.51
2016,11,13,12,30,838.0,120.0,0.9,21.0,675.0,1019.21,734.86
2016,11,13,12,45,564.0,209.5,1.0,21.5,581.5,837.69,618.55
2016,11,13,13,0,290.0,299.0,1.1,22.0,488.0,638.62,479.16
2016,11,13,13,15,463.5,238.5,1.1,22.0,531.0,756.82,567.46
2016,11,13,13,30,637.0,178.0,1.1,22.0,574.0,857.11,637.05
2016,11,13,13,45,561.5,194.5,1.15,22.0,534.5,781.24,585.96
2016,11,13,14,0,486.0,211.0,1.2,22.0,495.0,714.85,541.02
2016,11,13,14,15,246.0,193.0,1.2,22.0,337.0,444.57,345.45
2016,11,13,14,30,6.0,175.0,1.2,22.0,179.0,161.12,124.11
2016,11,13,14,45,352.0,143.0,1.3,22.0,307.5,477.29,378.29
2016,11,13,15,0,698.0,111.0,1.4,22.0,436.0,708.41,548.77
2016,11,13,15,15,669.0,106.0,1.4,21.5,393.0,650.51,507.29
2016,11,13,15,30,640.0,101.0,1.4,21.0,350.0,593.05,466.85
2016,11,13,15,45,592.0,95.5,1.4,21.0,303.0,523.3,414.86
2016,11,13,16,0,544.0,90.0,1.4,21.0,256.0,456.38,363.33
2016,11,13,16,15,483.5,80.5,1.25,20.5,208.5,378.51,301.7
2016,11,13,16,30,423.0,71.0,1.1,20.0,161.0,311.22,246.27
2016,11,13,16,45,331.0,57.0,1.0,19.5,115.5,230.86,179.2
2016,11,13,17,0,239.0,43.0,0.9,19.0,70.0,161.06,118.92
2016,11,13,17,15,119.5,21.5,0.95,18.5,35.0,76.12,29.94
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.0,17.5,1.8,12.5,30.5,71.86,0.0
2016,11,14,7,30,276.0,35.0,2.1,13.0,61.0,161.1,117.22
2016,11,14,7,45,379.0,46.5,2.4,13.5,107.0,235.42,186.42
2016,11,14,8,0,482.0,58.0,2.7,14.0,153.0,320.95,261.23
2016,11,14,8,15,544.5,66.0,2.8,14.5,201.5,391.68,322.4
2016,11,14,8,30,607.0,74.0,2.9,15.0,250.0,467.83,385.84
2016,11,14,8,45,653.5,78.5,3.05,16.0,298.0,534.8,439.21
2016,11,14,9,0,700.0,83.0,3.2,17.0,346.0,604.57,492.79
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.0,663.53,536.39
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,722.91,578.17
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.0,770.95,609.56
2016,11,14,10,0,804.0,96.0,3.4,20.0,512.0,822.52,642.85
2016,11,14,10,15,818.0,98.0,3.4,20.5,544.5,864.51,669.64
2016,11,14,10,30,832.0,100.0,3.4,21.0,577.0,904.44,694.69
2016,11,14,10,45,844.0,101.0,3.4,21.5,602.5,939.01,715.77
2016,11,14,11,0,856.0,102.0,3.4,22.0,628.0,970.95,734.92
2016,11,14,11,15,862.0,102.5,3.35,22.0,645.0,993.57,748.75
2016,11,14,11,30,868.0,103.0,3.3,22.0,662.0,1012.97,760.55
2016,11,14,11,45,885.5,97.0,3.25,22.5,673.5,1020.71,763.18
2016,11,14,12,0,903.0,91.0,3.2,23.0,685.0,1037.1,771.79
2016,11,14,12,15,903.0,91.0,3.15,23.0,685.5,1039.48,772.66
2016,11,14,12,30,903.0,91.0,3.1,23.0,686.0,1038.26,771.46
2016,11,14,12,45,900.5,90.5,3.05,23.5,678.0,1030.32,764.55
2016,11,14,13,0,898.0,90.0,3.0,24.0,670.0,1018.85,755.56
2016,11,14,13,15,892.5,89.0,2.9,24.0,653.5,1000.35,743.17
2016,11,14,13,30,887.0,88.0,2.8,24.0,637.0,978.56,728.78
2016,11,14,13,45,879.0,86.5,2.75,24.5,613.0,950.64,709.48
2016,11,14,14,0,871.0,85.0,2.7,25.0,589.0,919.82,688.39
2016,11,14,14,15,858.5,83.0,2.65,24.5,558.0,891.03,671.38
2016,11,14,14,30,846.0,81.0,2.6,24.0,527.0,850.04,645.85
2016,11,14,14,45,828.0,78.5,2.55,24.0,489.0,801.82,613.85
2016,11,14,15,0,810.0,76.0,2.5,24.0,451.0,752.23,580.51
2016,11,14,15,15,785.5,73.0,2.3,24.0,408.0,696.07,541.07
2016,11,14,15,30,761.0,70.0,2.1,24.0,365.0,639.69,500.88
2016,11,14,15,45,728.0,65.5,1.95,24.0,318.0,576.07,453.32
2016,11,14,16,0,695.0,61.0,1.8,24.0,271.0,513.73,404.89
2016,11,14,16,15,640.5,55.0,1.6,23.0,221.5,442.51,349.14
2016,11,14,16,30,586.0,49.0,1.4,22.0,172.0,372.9,292.37
2016,11,14,16,45,500.0,40.5,1.2,21.0,125.0,291.28,224.22
2016,11,14,17,0,414.0,32.0,1.0,20.0,78.0,218.9,160.32
2016,11,14,17,15,207.0,16.0,1.05,19.5,39.0,100.65,36.36
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,7,15,226.5,12.5,2.2,12.0,34.0,93.69,0.0
2016,11,15,7,30,453.0,25.0,2.5,13.0,68.0,213.86,153.83
2016,11,15,7,45,550.5,32.0,2.85,14.0,116.5,290.56,228.93
2016,11,15,8,0,648.0,39.0,3.2,15.0,165.0,377.56,305.62
2016,11,15,8,15,703.5,43.5,3.1,15.5,215.5,448.69,367.37
2016,11,15,8,30,759.0,48.0,3.0,16.0,266.0,524.3,429.92
2016,11,15,8,45,794.5,51.5,2.9,17.0,315.0,589.86,480.99
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,651.05,525.66
2016,11,15,9,15,854.0,57.5,2.55,18.5,408.5,708.99,564.89
2016,11,15,9,30,878.0,60.0,2.3,19.0,453.0,766.7,602.28
2016,11,15,9,45,895.0,61.5,2.05,20.0,492.5,816.79,631.47
2016,11,15,10,0,912.0,63.0,1.8,21.0,532.0,865.37,658.2
2016,11,15,10,15,923.5,64.5,1.7,22.0,565.0,907.28,680.83
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,946.74,701.21
2016,11,15,10,45,943.0,67.0,1.55,24.0,623.5,979.6,717.46
2016,11,15,11,0,951.0,68.0,1.5,25.0,649.0,1009.38,731.51
2016,11,15,11,15,956.0,68.5,1.45,25.0,666.5,1032.34,743.97
2016,11,15,11,30,961.0,69.0,1.4,25.0,684.0,1051.8,754.33
2016,11,15,11,45,960.0,71.0,1.4,25.5,692.5,1063.51,759.38
2016,11,15,12,0,959.0,73.0,1.4,26.0,701.0,1071.41,762.3
2016,11,15,12,15,959.0,73.0,1.3,26.0,702.0,1073.98,761.83
2016,11,15,12,30,959.0,73.0,1.2,26.0,703.0,1072.74,759.18
2016,11,15,12,45,956.5,73.0,1.2,26.5,694.5,1065.16,753.33
2016,11,15,13,0,954.0,73.0,1.2,27.0,686.0,1053.85,745.46
2016,11,15,13,15,949.0,72.5,1.15,27.0,670.0,1035.75,734.17
2016,11,15,13,30,944.0,72.0,1.1,27.0,654.0,1014.16,720.93
2016,11,15,13,45,935.5,71.0,1.05,27.0,629.5,985.22,703.29
2016,11,15,14,0,927.0,70.0,1.0,27.0,605.0,953.23,683.84
2016,11,15,14,15,915.5,68.5,0.9,27.0,573.0,915.03,659.59
2016,11,15,14,30,904.0,67.0,0.8,27.0,541.0,874.35,633.74
2016,11,15,14,45,887.5,65.5,0.75,27.0,502.5,827.28,604.46
2016,11,15,15,0,871.0,64.0,0.7,27.0,464.0,778.61,573.82
2016,11,15,15,15,847.5,61.5,0.6,26.5,420.0,722.12,537.76
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,671.4,504.92
2016,11,15,15,45,790.0,55.5,0.45,26.0,327.5,605.64,459.49
2016,11,15,16,0,756.0,52.0,0.4,26.0,279.0,541.18,412.3
2016,11,15,16,15,703.5,47.5,0.4,25.5,228.5,466.86,357.08
2016,11,15,16,30,651.0,43.0,0.4,25.0,178.0,396.53,302.02
2016,11,15,16,45,561.5,36.0,0.4,24.5,129.5,311.26,233.27
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,235.03,167.59
2016,11,15,17,15,236.0,14.5,0.5,23.0,40.5,106.93,33.31
2016,11,15,17,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,13.0,1.6,13.0,32.0,77.09,0.0
2016,11,16,7,30,422.0,26.0,1.7,14.0,64.0,202.93,143.31
2016,11,16,7,45,521.0,34.0,1.85,15.0,112.0,279.84,218.61
2016,11,16,8,0,620.0,42.0,2.0,16.0,160.0,367.16,294.42
2016,11,16,8,15,678.0,47.5,2.1,16.5,210.5,439.51,356.53
2016,11,16,8,30,736.0,53.0,2.2,17.0,261.0,516.58,419.83
2016,11,16,8,45,772.0,56.5,2.3,18.0,309.5,581.46,470.39
2016,11,16,9,0,808.0,60.0,2.4,19.0,358.0,647.92,519.7
2016,11,16,9,15,833.0,63.0,2.4,19.5,403.0,706.9,560.54
2016,11,16,9,30,858.0,66.0,2.4,20.0,448.0,758.51,594.95
2016,11,16,9,45,875.0,68.5,2.45,21.0,487.5,809.04,626.98
2016,11,16,10,0,892.0,71.0,2.5,22.0,527.0,858.13,657.25
2016,11,16,10,15,904.0,72.5,2.8,22.5,560.0,899.79,685.1
2016,11,16,10,30,916.0,74.0,3.1,23.0,593.0,939.11,711.18
2016,11,16,10,45,923.5,75.5,3.4,24.0,618.0,971.62,731.07
2016,11,16,11,0,931.0,77.0,3.7,25.0,643.0,1001.11,748.82
2016,11,16,11,15,936.5,78.0,3.75,25.0,661.0,1024.83,763.93
2016,11,16,11,30,942.0,79.0,3.8,25.0,679.0,1045.14,776.91
2016,11,16,11,45,947.0,78.5,3.9,25.5,688.5,1059.56,784.97
2016,11,16,12,0,952.0,78.0,4.0,26.0,698.0,1070.34,790.8
2016,11,16,12,15,952.5,78.0,4.05,26.0,698.5,1073.45,792.99
2016,11,16,12,30,953.0,78.0,4.1,26.0,699.0,1072.78,792.93
2016,11,16,12,45,950.5,77.5,4.15,26.0,691.5,1064.67,788.17
2016,11,16,13,0,948.0,77.0,4.2,26.0,684.0,1052.84,781.18
2016,11,16,13,15,943.0,76.5,4.2,26.0,667.5,1034.9,769.96
2016,11,16,13,30,938.0,76.0,4.2,26.0,651.0,1013.48,756.57
2016,11,16,13,45,929.5,75.0,4.2,26.0,626.5,984.76,738.35
2016,11,16,14,0,921.0,74.0,4.2,26.0,602.0,952.99,718.12
2016,11,16,14,15,909.5,72.5,4.15,26.0,570.5,915.05,693.35
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,874.65,666.77
2016,11,16,14,45,880.5,69.0,4.05,26.0,500.5,826.42,634.48
2016,11,16,15,0,863.0,67.0,4.0,26.0,462.0,776.68,600.76
2016,11,16,15,15,839.5,64.5,3.7,25.5,418.0,727.42,567.06
2016,11,16,15,30,816.0,62.0,3.4,25.0,374.0,670.28,526.94
2016,11,16,15,45,781.0,58.5,3.15,24.5,325.5,604.23,478.44
2016,11,16,16,0,746.0,55.0,2.9,24.0,277.0,539.54,428.3
2016,11,16,16,15,692.5,50.0,2.6,23.0,226.5,464.5,368.89
2016,11,16,16,30,639.0,45.0,2.3,22.0,176.0,393.51,310.15
2016,11,16,16,45,548.5,37.5,2.05,21.0,127.5,307.72,237.82
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,230.97,169.03
2016,11,16,17,15,229.0,15.0,1.8,19.0,39.5,107.0,29.31
2016,11,16,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.3,13.5,30.5,71.06,0.0
2016,11,17,7,30,378.0,28.0,2.6,14.0,61.0,193.44,134.92
2016,11,17,7,45,484.5,36.5,2.95,14.5,108.0,270.74,212.46
2016,11,17,8,0,591.0,45.0,3.3,15.0,155.0,359.84,291.17
2016,11,17,8,15,651.5,50.5,3.7,15.5,205.5,428.35,351.7
2016,11,17,8,30,712.0,56.0,4.1,16.0,256.0,505.63,417.09
2016,11,17,8,45,371.0,99.0,4.5,17.0,205.0,370.53,306.97
2016,11,17,9,0,30.0,142.0,4.9,18.0,154.0,163.02,131.26
2016,11,17,9,15,33.0,159.0,5.05,18.5,173.0,183.43,147.89
2016,11,17,9,30,36.0,176.0,5.2,19.0,192.0,204.27,164.36
2016,11,17,9,45,55.0,199.0,5.4,20.0,226.0,245.71,197.39
2016,11,17,10,0,74.0,222.0,5.6,21.0,260.0,288.72,231.09
2016,11,17,10,15,490.5,149.0,5.6,21.0,423.0,628.73,506.62
2016,11,17,10,30,907.0,76.0,5.6,21.0,586.0,932.99,730.48
2016,11,17,10,45,916.0,77.0,5.7,21.5,611.5,966.05,750.31
2016,11,17,11,0,925.0,78.0,5.8,22.0,637.0,996.2,769.55
2016,11,17,11,15,616.0,182.5,5.8,22.5,559.5,849.38,662.18
2016,11,17,11,30,307.0,287.0,5.8,23.0,482.0,641.88,501.44
2016,11,17,11,45,341.5,283.5,5.8,23.5,503.0,675.82,527.02
2016,11,17,12,0,376.0,280.0,5.8,24.0,524.0,709.0,550.94
2016,11,17,12,15,652.0,181.5,5.75,24.0,604.5,908.98,700.62
2016,11,17,12,30,928.0,83.0,5.7,24.0,685.0,1053.49,800.33
2016,11,17,12,45,924.5,82.0,5.7,24.0,676.5,1043.94,793.13
2016,11,17,13,0,921.0,81.0,5.7,24.0,668.0,1030.81,784.56
2016,11,17,13,15,914.0,80.5,5.6,24.0,651.0,1011.32,771.05
2016,11,17,13,30,907.0,80.0,5.5,24.0,634.0,988.53,755.43
2016,11,17,13,45,896.5,79.0,5.45,24.5,609.0,958.63,733.84
2016,11,17,14,0,886.0,78.0,5.4,25.0,584.0,925.91,710.42
2016,11,17,14,15,872.5,76.5,5.25,25.0,552.0,887.25,683.65
2016,11,17,14,30,859.0,75.0,5.1,25.0,520.0,846.38,655.28
2016,11,17,14,45,835.5,74.0,5.0,25.0,481.0,804.01,625.99
2016,11,17,15,0,812.0,73.0,4.9,25.0,442.0,751.9,589.35
2016,11,17,15,15,785.5,70.0,4.7,24.5,398.5,694.4,548.95
2016,11,17,15,30,759.0,67.0,4.5,24.0,355.0,636.85,507.74
2016,11,17,15,45,713.0,64.0,4.3,24.0,307.0,566.7,453.78
2016,11,17,16,0,667.0,61.0,4.1,24.0,259.0,502.15,402.16
2016,11,17,16,15,608.5,55.5,3.75,23.0,210.5,427.87,342.57
2016,11,17,16,30,550.0,50.0,3.4,22.0,162.0,358.49,284.63
2016,11,17,16,45,442.5,42.0,3.1,21.5,115.5,269.51,209.12
2016,11,17,17,0,335.0,34.0,2.8,21.0,69.0,191.85,140.19
2016,11,17,17,15,167.5,17.0,3.0,20.5,34.5,88.94,19.02
2016,11,17,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.5,1.95,18.0,21.5,30.25,0.0
2016,11,18,7,30,98.0,35.0,2.0,18.0,43.0,89.69,58.99
2016,11,18,7,45,212.0,51.0,2.15,18.5,85.0,168.91,130.06
2016,11,18,8,0,326.0,67.0,2.3,19.0,127.0,253.63,202.07
2016,11,18,8,15,395.5,78.0,2.35,19.0,172.5,321.1,259.82
2016,11,18,8,30,465.0,89.0,2.4,19.0,218.0,395.55,321.73
2016,11,18,8,45,528.5,93.5,2.45,19.0,265.5,470.16,382.03
2016,11,18,9,0,592.0,98.0,2.5,19.0,313.0,546.32,441.85
2016,11,18,9,15,626.5,103.5,2.85,19.0,356.0,606.32,488.69
2016,11,18,9,30,661.0,109.0,3.2,19.0,399.0,667.43,535.22
2016,11,18,9,45,366.5,164.5,3.55,19.0,327.5,509.76,410.9
2016,11,18,10,0,72.0,220.0,3.9,19.0,256.0,285.11,228.31
2016,11,18,10,15,36.0,167.5,4.25,19.0,185.5,193.38,154.28
2016,11,18,10,30,0.0,115.0,4.6,19.0,115.0,97.51,74.91
2016,11,18,10,45,27.5,188.5,4.95,19.0,205.5,208.78,166.25
2016,11,18,11,0,55.0,262.0,5.3,19.0,296.0,319.05,254.54
2016,11,18,11,15,79.5,279.5,5.4,19.0,329.0,363.74,290.09
2016,11,18,11,30,104.0,297.0,5.5,19.0,362.0,409.34,326.22
2016,11,18,11,45,65.0,274.5,5.65,19.0,315.5,343.65,273.44
2016,11,18,12,0,26.0,252.0,5.8,19.0,269.0,256.95,203.59
2016,11,18,12,15,167.5,273.0,5.8,19.0,381.5,467.96,374.48
2016,11,18,12,30,309.0,294.0,5.8,19.0,494.0,658.56,522.85
2016,11,18,12,45,601.0,193.5,5.85,19.0,576.5,865.43,683.98
2016,11,18,13,0,893.0,93.0,5.9,19.0,659.0,1017.53,793.46
2016,11,18,13,15,622.5,177.5,5.95,19.0,567.5,855.12,676.06
2016,11,18,13,30,352.0,262.0,6.0,19.0,476.0,648.73,517.46
2016,11,18,13,45,614.5,173.5,6.05,19.0,530.0,817.27,651.83
2016,11,18,14,0,877.0,85.0,6.1,19.0,584.0,926.53,732.92
2016,11,18,14,15,865.5,83.5,6.1,19.0,553.0,899.45,713.86
2016,11,18,14,30,854.0,82.0,6.1,19.0,522.0,860.01,686.32
2016,11,18,14,45,826.5,82.5,6.2,19.0,483.0,807.55,649.28
