Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,517.5,36.0,2.15,17.0,114.5,302.33,237.26
2016,11,28,17,0,413.0,28.0,1.6,16.0,67.0,225.69,164.1
2016,11,28,17,15,206.5,14.0,1.55,15.5,33.5,101.52,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,10.0,2.95,9.5,16.0,43.51,0.0
2016,11,29,7,30,227.0,20.0,3.4,10.0,32.0,118.43,9.66
2016,11,29,7,45,361.5,31.0,3.9,11.0,74.0,210.68,160.54
2016,11,29,8,0,496.0,42.0,4.4,12.0,116.0,307.48,249.42
2016,11,29,8,15,572.0,48.5,4.25,12.5,164.5,382.77,317.01
2016,11,29,8,30,648.0,55.0,4.1,13.0,213.0,465.0,387.74
2016,11,29,8,45,695.0,60.0,4.0,14.0,260.5,529.88,441.28
2016,11,29,9,0,742.0,65.0,3.9,15.0,308.0,601.67,497.74
2016,11,29,9,15,773.0,68.5,3.95,16.0,352.5,662.55,542.53
2016,11,29,9,30,804.0,72.0,4.0,17.0,397.0,723.93,585.73
2016,11,29,9,45,824.5,75.5,4.05,18.0,436.5,777.02,621.51
2016,11,29,10,0,845.0,79.0,4.1,19.0,476.0,829.1,655.69
2016,11,29,10,15,860.5,81.0,4.05,19.5,509.5,873.65,684.53
2016,11,29,10,30,876.0,83.0,4.0,20.0,543.0,916.23,711.54
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,941.5,726.06
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,973.78,745.49
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,998.87,758.76
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,1020.82,769.75
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,1036.99,777.17
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,1049.75,782.35
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,1054.17,784.07
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,1054.97,783.64
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,1049.76,779.46
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,1040.94,773.13
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,1023.86,762.05
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,1003.43,748.97
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,976.61,730.81
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,946.78,710.76
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,908.54,687.73
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,867.98,662.87
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,830.5,638.57
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,782.5,606.48
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,724.91,566.64
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,667.07,525.85
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,600.05,476.97
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,534.62,426.23
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,457.35,365.28
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,384.54,305.17
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,297.4,231.51
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,217.25,157.02
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,98.07,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,53.81,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,138.66,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,233.87,180.18
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,335.23,276.84
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,412.71,348.79
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,496.5,423.55
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,567.74,484.71
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,641.83,545.63
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,697.53,587.79
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,759.41,633.56
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,814.08,672.45
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,867.84,709.72
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,913.55,739.47
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,957.09,766.89
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,994.08,789.34
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,1028.21,809.35
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,1053.91,823.11
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,1076.13,834.32
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,1092.1,841.98
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,1104.29,847.04
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,1109.1,849.21
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,1109.98,848.94
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,1104.26,842.84
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,1094.64,834.37
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,1077.73,823.19
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,1057.13,809.73
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,1029.47,791.59
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,998.52,771.28
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,961.31,746.62
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,921.4,719.99
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,873.0,687.09
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,822.99,652.66
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,766.28,613.09
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,709.0,572.28
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,642.13,523.08
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,576.5,471.28
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,504.88,412.46
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,432.04,350.14
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,340.49,270.42
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,258.44,190.43
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,115.94,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,46.65,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,124.57,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,216.49,165.3
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,310.79,254.95
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,386.31,323.5
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,464.74,391.87
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,532.68,448.28
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,603.14,504.14
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,664.52,550.15
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,726.39,594.66
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,778.94,631.36
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,830.49,666.64
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,874.88,696.44
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,917.28,724.51
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,942.13,738.86
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,973.83,758.1
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,998.64,773.83
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,1020.28,787.46
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,1035.26,795.09
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,1046.79,800.52
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,1051.5,803.43
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,1052.61,804.14
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,1045.84,798.21
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,1035.51,790.14
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,1018.74,779.38
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,998.64,766.51
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,835.99,653.45
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,632.07,502.72
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,777.37,615.89
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,872.41,684.75
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,825.95,652.04
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,777.94,618.88
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,720.37,578.23
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,662.57,536.57
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,596.19,485.74
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,531.34,433.29
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,453.78,370.74
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,385.21,312.58
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,295.17,234.63
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,215.97,159.07
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,97.65,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,6.83,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,13.82,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,66.13,46.74
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,111.43,88.95
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,153.82,127.16
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,198.88,167.06
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,239.78,202.66
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,296.25,250.25
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,200.99,168.53
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,91.07,72.45
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,251.59,209.99
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,400.36,332.29
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,276.88,228.48
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,122.22,97.11
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,66.03,50.08
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,15.71,7.63
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,13.64,5.87
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,11.58,4.12
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,50.21,36.58
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,89.98,69.65
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,144.75,115.04
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,202.8,162.53
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,112.52,88.46
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,32.32,21.54
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,66.91,50.55
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,103.97,81.43
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,59.78,44.67
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,18.19,9.74
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,93.64,73.64
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,181.23,146.71
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,159.25,128.53
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,137.84,110.82
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,122.87,98.68
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,108.26,86.68
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,92.98,73.89
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,77.78,60.99
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,61.52,47.1
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,45.21,32.95
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,30.94,20.37
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,17.33,8.04
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,8.65,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.85,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.71,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,4.92,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,8.21,1.36
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,12.74,5.44
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,17.29,9.52
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,21.01,12.84
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,24.74,16.12
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,33.87,24.1
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,43.03,32.03
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,27.26,18.19
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,11.55,4.43
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,61.82,48.04
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,117.4,95.56
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,101.15,81.49
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,85.68,68.16
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,85.14,67.61
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,84.63,67.11
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,119.31,96.42
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,155.53,126.72
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,79.31,62.24
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,11.58,4.31
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,58.98,44.95
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,109.37,87.78
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,89.16,70.67
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,69.82,54.29
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,55.6,42.21
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,41.43,30.11
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,53.49,40.57
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,65.59,51.06
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,44.3,32.81
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,23.12,14.51
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,21.04,12.75
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,18.96,10.97
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,16.06,8.45
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,13.16,5.91
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,10.69,3.71
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,8.21,1.49
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,5.74,0.0
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.28,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.64,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.28,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.56,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,6.98,0.0
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,11.51,4.17
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,17.7,9.75
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,23.91,15.31
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,29.71,20.43
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,35.53,25.47
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,23.09,14.57
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,10.71,3.71
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,27.67,18.43
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,44.71,33.04
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,66.0,51.24
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,88.82,70.58
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,61.01,46.74
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,34.78,24.25
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,23.17,14.26
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,11.58,4.29
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,66.91,51.55
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,127.3,102.47
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,140.79,113.75
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,154.53,125.28
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,155.09,125.8
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,155.75,126.44
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,118.98,95.62
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,83.78,65.93
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,46.43,34.13
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,9.91,2.85
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,22.32,13.54
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,34.75,24.27
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,180.38,151.0
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,322.63,271.25
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,293.24,247.19
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,264.19,223.43
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,230.87,195.16
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,198.34,167.09
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,162.95,136.28
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,128.72,105.83
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,90.52,71.36
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,47.03,31.88
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,20.77,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.46,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,4.1,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,6.57,0.08
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,9.04,2.31
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,11.51,4.51
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,13.99,6.69
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,48.85,37.24
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,87.37,70.53
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,68.45,53.99
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,52.21,39.84
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,39.73,28.96
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,27.29,18.11
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,84.02,66.8
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,148.04,120.42
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,134.72,108.95
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,121.87,98.09
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,134.23,108.2
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,146.78,118.37
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,156.09,126.11
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,165.56,133.99
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,96.58,76.5
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,34.81,24.19
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,110.78,88.98
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,196.84,160.85
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,169.4,137.61
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,142.59,115.07
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,125.8,101.3
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,109.24,87.6
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,91.46,72.77
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,73.96,58.05
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,387.52,329.8
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,631.95,526.09
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,569.72,474.88
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,508.75,424.92
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,432.51,360.69
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,361.17,298.39
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,277.88,224.12
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,204.07,152.11
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,93.11,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,87.13,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,202.11,144.45
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,301.77,247.06
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,380.07,320.4
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,465.28,397.1
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,535.35,459.04
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,608.42,521.38
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,670.58,570.87
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,733.3,619.14
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,778.66,652.73
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,830.06,690.55
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,665.31,558.78
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,433.62,363.17
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,385.74,321.43
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,314.59,260.12
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,246.79,202.73
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,165.21,133.51
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,165.42,133.4
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,165.73,133.32
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,143.36,114.67
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,121.59,96.53
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,137.05,109.44
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,152.89,122.65
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,141.27,113.04
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,129.82,103.59
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,98.15,77.3
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,68.12,52.17
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,72.77,56.22
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,77.95,60.72
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,73.61,57.18
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,69.31,53.67
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,62.29,47.91
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,55.53,42.32
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,309.16,263.8
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,499.59,420.06
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,421.71,353.53
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,348.81,290.08
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,254.72,206.99
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,174.25,130.92
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,79.4,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,61.33,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,166.23,116.4
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,261.34,213.71
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,336.91,283.01
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,420.23,356.02
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,488.05,412.79
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,559.25,469.5
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,620.61,516.67
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,683.1,561.48
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,731.16,594.0
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,783.05,628.51
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,827.58,656.1
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,870.42,681.75
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,668.61,532.6
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,411.65,330.52
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,424.43,341.13
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,437.04,349.44
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,440.71,350.81
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,444.04,352.03
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,338.86,270.28
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,235.51,188.05
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,233.47,186.74
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,231.55,185.03
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,292.82,234.49
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,334.08,267.37
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,351.51,281.33
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,387.3,309.25
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,258.57,207.45
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,141.37,111.96
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,130.31,103.51
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,119.41,94.78
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,412.91,338.4
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,625.16,496.8
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,559.02,443.56
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,494.92,394.0
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,418.42,336.36
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,346.89,279.2
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,258.94,205.4
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,181.59,134.26
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,84.21,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,17.99,7.69
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,32.84,22.72
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,51.85,40.13
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,70.46,57.1
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,91.49,76.06
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,113.22,95.42
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,118.71,100.05
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,124.11,104.44
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,138.93,117.31
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,154.14,130.43
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,166.8,141.19
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,179.7,152.13
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,181.56,153.11
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,183.55,154.23
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,264.2,224.09
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,330.5,280.9
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,243.57,205.85
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,145.94,120.88
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,218.12,184.13
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,316.8,269.08
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,320.89,272.61
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,325.03,276.36
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,281.39,238.88
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,219.69,185.81
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,289.62,247.3
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,339.95,291.58
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,369.92,318.21
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,378.82,327.15
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,269.81,232.73
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,169.08,143.87
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,152.14,129.33
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,135.63,114.98
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,116.07,97.76
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,97.02,80.82
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,77.31,63.23
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,57.88,45.67
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,40.26,29.53
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,22.05,12.54
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,10.72,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
